Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,230.5,48.5,0.75,14.05,84.5,318.63,256.88
2018,1,11,16,30,150.0,37.0,0.8,13.5,52.0,213.05,163.15
2018,1,11,16,45,105.5,23.0,0.85,13.0,31.0,154.98,21.97
2018,1,11,17,0,61.0,9.0,0.9,12.5,10.0,55.51,0.0
2018,1,11,17,15,30.5,4.5,0.95,12.1,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,7,15,58.0,5.0,0.95,7.95,6.0,0.0,0.0
2018,1,12,7,30,116.0,10.0,1.0,8.4,12.0,7.87,0.0
2018,1,12,7,45,278.0,20.0,1.05,8.85,43.0,16.59,0.0
2018,1,12,8,0,440.0,30.0,1.1,9.3,74.0,25.22,15.53
2018,1,12,8,15,526.0,36.0,1.25,9.65,114.0,32.99,23.6
2018,1,12,8,30,612.0,42.0,1.4,10.0,154.0,44.19,34.06
2018,1,12,8,45,459.0,54.5,1.5,10.4,150.0,81.32,47.5
2018,1,12,9,0,306.0,67.0,1.6,10.8,146.0,99.74,66.55
2018,1,12,9,15,446.0,73.5,1.8,11.45,208.5,159.23,111.88
2018,1,12,9,30,586.0,80.0,2.0,12.1,271.0,232.71,171.41
2018,1,12,9,45,513.0,95.0,2.25,12.8,275.0,261.69,201.81
2018,1,12,10,0,440.0,110.0,2.5,13.5,279.0,276.61,219.18
2018,1,12,10,15,377.0,131.5,2.55,13.95,284.0,298.02,239.97
2018,1,12,10,30,314.0,153.0,2.6,14.4,289.0,301.65,244.91
2018,1,12,10,45,303.0,159.5,2.65,14.85,296.0,322.14,262.59
2018,1,12,11,0,292.0,166.0,2.7,15.3,303.0,341.04,278.37
2018,1,12,11,15,289.5,169.5,2.7,15.5,309.0,360.8,294.76
2018,1,12,11,30,287.0,173.0,2.7,15.7,315.0,379.68,310.14
2018,1,12,11,45,268.0,165.5,2.75,15.9,299.5,373.8,305.73
2018,1,12,12,0,249.0,158.0,2.8,16.1,284.0,365.16,299.06
2018,1,12,12,15,247.0,154.5,2.85,16.2,279.5,372.16,305.09
2018,1,12,12,30,245.0,151.0,2.9,16.3,275.0,378.04,310.15
2018,1,12,12,45,285.5,167.0,2.9,16.35,309.5,442.73,362.01
2018,1,12,13,0,326.0,183.0,2.9,16.4,344.0,509.62,414.57
2018,1,12,13,15,391.0,166.0,2.95,16.35,354.0,584.2,473.48
2018,1,12,13,30,456.0,149.0,3.0,16.3,364.0,637.11,515.84
2018,1,12,13,45,350.0,156.0,3.0,16.3,316.5,530.12,432.79
2018,1,12,14,0,244.0,163.0,3.0,16.3,269.0,444.7,364.62
2018,1,12,14,15,210.0,161.5,2.95,16.1,248.5,416.24,342.34
2018,1,12,14,30,176.0,160.0,2.9,15.9,228.0,365.03,301.67
2018,1,12,14,45,167.0,143.5,2.8,15.7,203.5,339.0,281.46
2018,1,12,15,0,158.0,127.0,2.7,15.5,179.0,312.07,260.1
2018,1,12,15,15,374.5,95.0,2.7,15.5,198.0,523.79,434.54
2018,1,12,15,30,591.0,63.0,2.7,15.5,217.0,692.94,562.75
2018,1,12,15,45,480.0,61.5,1.95,14.05,172.5,578.41,471.47
2018,1,12,16,0,369.0,60.0,1.2,12.6,128.0,462.17,377.69
2018,1,12,16,15,257.0,47.5,1.2,11.9,89.0,340.02,278.0
2018,1,12,16,30,145.0,35.0,1.2,11.2,50.0,223.77,174.49
2018,1,12,16,45,102.0,22.5,1.15,10.55,30.5,152.23,41.78
2018,1,12,17,0,59.0,10.0,1.1,9.9,11.0,54.79,0.0
2018,1,12,17,15,29.5,5.0,1.1,9.7,5.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,7,15,3.5,3.0,2.45,6.4,3.0,0.0,0.0
2018,1,13,7,30,7.0,6.0,2.5,6.6,6.0,4.72,0.0
2018,1,13,7,45,14.0,18.0,2.55,6.85,19.0,13.84,0.0
2018,1,13,8,0,21.0,30.0,2.6,7.1,32.0,22.76,13.65
2018,1,13,8,15,19.5,39.0,2.65,7.45,41.5,29.6,20.79
2018,1,13,8,30,18.0,48.0,2.7,7.8,51.0,36.54,27.46
2018,1,13,8,45,21.0,61.0,2.8,8.15,65.5,48.16,35.61
2018,1,13,9,0,24.0,74.0,2.9,8.5,80.0,60.49,46.12
2018,1,13,9,15,83.5,97.0,2.85,8.9,123.5,95.25,73.71
2018,1,13,9,30,143.0,120.0,2.8,9.3,167.0,136.59,107.58
2018,1,13,9,45,138.5,136.5,2.8,9.65,186.0,160.0,128.65
2018,1,13,10,0,134.0,153.0,2.8,10.0,205.0,183.3,149.31
2018,1,13,10,15,151.0,163.5,2.8,10.4,226.0,210.47,172.63
2018,1,13,10,30,168.0,174.0,2.8,10.8,247.0,239.61,197.42
2018,1,13,10,45,158.5,178.5,2.8,11.2,250.0,250.46,206.79
2018,1,13,11,0,149.0,183.0,2.8,11.6,253.0,260.06,214.86
2018,1,13,11,15,140.0,190.0,2.85,12.15,257.5,271.33,223.94
2018,1,13,11,30,131.0,197.0,2.9,12.7,262.0,281.69,232.06
2018,1,13,11,45,126.5,195.0,2.95,13.2,258.5,285.0,234.54
2018,1,13,12,0,122.0,193.0,3.0,13.7,255.0,287.5,236.34
2018,1,13,12,15,94.5,171.5,3.05,13.9,219.5,249.28,204.82
2018,1,13,12,30,67.0,150.0,3.1,14.1,184.0,191.6,157.11
2018,1,13,12,45,96.0,154.5,3.1,14.35,202.5,242.94,200.28
2018,1,13,13,0,125.0,159.0,3.1,14.6,221.0,279.27,230.72
2018,1,13,13,15,221.0,161.5,3.1,14.65,267.5,397.72,328.8
2018,1,13,13,30,317.0,164.0,3.1,14.7,314.0,499.5,411.41
2018,1,13,13,45,220.5,148.0,3.05,14.75,250.0,395.54,327.15
2018,1,13,14,0,124.0,132.0,3.0,14.8,186.0,265.9,220.83
2018,1,13,14,15,79.0,119.5,2.95,14.6,153.0,210.22,174.33
2018,1,13,14,30,34.0,107.0,2.9,14.4,120.0,134.72,110.15
2018,1,13,14,45,19.5,93.5,2.8,14.25,101.0,106.92,86.42
2018,1,13,15,0,5.0,80.0,2.7,14.1,82.0,69.42,54.07
2018,1,13,15,15,40.5,69.0,2.7,14.1,80.0,102.48,83.98
2018,1,13,15,30,76.0,58.0,2.7,14.1,78.0,140.17,117.24
2018,1,13,15,45,77.0,48.5,2.1,12.85,66.0,129.89,108.58
2018,1,13,16,0,78.0,39.0,1.5,11.6,54.0,135.42,112.71
2018,1,13,16,15,104.0,31.5,1.45,10.95,46.0,149.27,123.61
2018,1,13,16,30,130.0,24.0,1.4,10.3,38.0,184.66,146.73
2018,1,13,16,45,102.5,17.5,1.35,9.6,25.5,141.75,53.96
2018,1,13,17,0,75.0,11.0,1.3,8.9,13.0,68.4,0.0
2018,1,13,17,15,37.5,5.5,1.3,8.75,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.0,2.1,7.4,2.0,0.0,0.0
2018,1,14,7,30,15.0,4.0,2.1,7.6,4.0,3.15,0.0
2018,1,14,7,45,7.5,4.5,2.1,7.85,4.5,3.74,0.0
2018,1,14,8,0,0.0,5.0,2.1,8.1,5.0,3.78,0.0
2018,1,14,8,15,0.0,7.5,2.15,8.35,7.5,5.68,0.0
2018,1,14,8,30,0.0,10.0,2.2,8.6,10.0,7.58,1.22
2018,1,14,8,45,0.0,12.5,2.2,8.9,12.5,9.48,2.64
2018,1,14,9,0,0.0,15.0,2.2,9.2,15.0,11.39,4.34
2018,1,14,9,15,0.0,21.0,2.2,9.55,21.0,15.98,8.36
2018,1,14,9,30,0.0,27.0,2.2,9.9,27.0,20.57,12.35
2018,1,14,9,45,5.5,69.5,2.15,10.25,71.5,55.07,42.14
2018,1,14,10,0,11.0,112.0,2.1,10.6,116.0,91.28,73.02
2018,1,14,10,15,13.0,125.5,2.1,11.05,131.0,104.06,83.69
2018,1,14,10,30,15.0,139.0,2.1,11.5,146.0,117.33,94.72
2018,1,14,10,45,20.5,128.5,2.05,11.95,138.0,118.64,95.68
2018,1,14,11,0,26.0,118.0,2.0,12.4,130.0,114.22,91.93
2018,1,14,11,15,36.0,160.5,1.9,12.8,178.0,162.31,132.01
2018,1,14,11,30,46.0,203.0,1.8,13.2,226.0,214.67,174.77
2018,1,14,11,45,26.5,184.5,1.7,13.6,198.0,185.19,149.81
2018,1,14,12,0,7.0,166.0,1.6,14.0,170.0,141.73,113.4
2018,1,14,12,15,8.5,165.0,1.5,14.25,169.5,142.96,114.44
2018,1,14,12,30,10.0,164.0,1.4,14.5,169.0,144.35,115.54
2018,1,14,12,45,11.5,170.5,1.3,14.7,176.5,153.24,122.81
2018,1,14,13,0,13.0,177.0,1.2,14.9,184.0,162.7,130.53
2018,1,14,13,15,30.5,184.0,1.15,14.95,199.0,206.56,166.93
2018,1,14,13,30,48.0,191.0,1.1,15.0,214.0,235.67,191.0
2018,1,14,13,45,91.0,183.0,1.05,15.05,224.0,271.8,221.74
2018,1,14,14,0,134.0,175.0,1.0,15.1,234.0,330.38,269.62
2018,1,14,14,15,189.5,165.5,1.05,14.9,243.0,378.21,309.57
2018,1,14,14,30,245.0,156.0,1.1,14.7,252.0,448.48,366.13
2018,1,14,14,45,192.5,139.5,1.15,14.5,211.0,357.12,294.41
2018,1,14,15,0,140.0,123.0,1.2,14.3,170.0,287.43,238.51
2018,1,14,15,15,117.5,113.5,1.2,14.3,149.5,257.4,213.91
2018,1,14,15,30,95.0,104.0,1.2,14.3,129.0,228.21,189.24
2018,1,14,15,45,63.0,87.0,1.15,13.2,102.5,160.11,132.3
2018,1,14,16,0,31.0,70.0,1.1,12.1,76.0,111.55,90.28
2018,1,14,16,15,21.0,53.0,1.15,11.55,56.5,83.19,65.28
2018,1,14,16,30,11.0,36.0,1.2,11.0,37.0,53.69,38.53
2018,1,14,16,45,16.5,21.0,1.25,10.5,22.0,36.93,12.99
2018,1,14,17,0,22.0,6.0,1.3,10.0,7.0,22.27,0.0
2018,1,14,17,15,11.0,3.0,1.35,9.9,3.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.0,1.8,7.85,3.0,0.0,0.0
2018,1,15,7,30,14.0,6.0,1.6,8.1,6.0,4.72,0.0
2018,1,15,7,45,7.0,12.5,1.4,8.35,12.5,9.83,0.0
2018,1,15,8,0,0.0,19.0,1.2,8.6,19.0,14.47,6.66
2018,1,15,8,15,0.0,27.0,1.05,9.05,27.0,20.59,12.72
2018,1,15,8,30,0.0,35.0,0.9,9.5,35.0,26.72,18.52
2018,1,15,8,45,0.0,46.5,0.75,9.95,46.5,35.58,25.33
2018,1,15,9,0,0.0,58.0,0.6,10.4,58.0,44.38,33.03
2018,1,15,9,15,20.5,89.0,0.55,10.95,96.0,73.54,57.21
2018,1,15,9,30,41.0,120.0,0.5,11.5,134.0,105.67,83.72
2018,1,15,9,45,56.5,138.5,0.5,12.0,159.5,129.73,103.55
2018,1,15,10,0,72.0,157.0,0.5,12.5,185.0,156.25,125.39
2018,1,15,10,15,117.0,166.0,0.5,12.95,215.5,197.12,158.65
2018,1,15,10,30,162.0,175.0,0.5,13.4,246.0,236.71,190.76
2018,1,15,10,45,161.5,186.5,0.55,13.9,260.5,258.85,208.67
2018,1,15,11,0,161.0,198.0,0.6,14.4,275.0,281.05,226.39
2018,1,15,11,15,157.5,205.0,0.55,14.65,282.0,296.85,238.68
2018,1,15,11,30,154.0,212.0,0.5,14.9,289.0,312.22,250.41
2018,1,15,11,45,184.5,215.0,0.5,15.15,309.0,347.88,278.58
2018,1,15,12,0,215.0,218.0,0.5,15.4,329.0,385.74,307.98
2018,1,15,12,15,222.0,222.5,0.5,15.45,337.0,408.17,325.05
2018,1,15,12,30,229.0,227.0,0.5,15.5,345.0,430.77,342.28
2018,1,15,12,45,220.0,224.0,0.45,15.5,336.0,430.63,341.82
2018,1,15,13,0,211.0,221.0,0.4,15.5,327.0,429.3,340.68
2018,1,15,13,15,183.0,213.0,0.4,15.5,303.0,403.11,320.78
2018,1,15,13,30,155.0,205.0,0.4,15.5,279.0,375.0,299.41
2018,1,15,13,45,120.0,192.5,0.4,15.45,248.5,332.75,266.78
2018,1,15,14,0,85.0,180.0,0.4,15.4,218.0,267.35,215.66
2018,1,15,14,15,54.0,164.5,0.4,15.15,188.0,222.31,179.79
2018,1,15,14,30,23.0,149.0,0.4,14.9,158.0,157.98,127.27
2018,1,15,14,45,13.5,127.5,0.4,14.7,132.5,127.28,102.23
2018,1,15,15,0,4.0,106.0,0.4,14.5,107.0,96.53,76.52
2018,1,15,15,15,38.0,104.5,0.4,14.5,114.5,146.64,119.99
2018,1,15,15,30,72.0,103.0,0.4,14.5,122.0,184.75,152.36
2018,1,15,15,45,68.5,88.0,0.55,13.7,104.0,166.04,136.88
2018,1,15,16,0,65.0,73.0,0.7,12.9,86.0,164.52,135.12
2018,1,15,16,15,44.0,55.0,0.7,12.5,63.0,106.62,85.32
2018,1,15,16,30,23.0,37.0,0.7,12.1,40.0,65.04,48.25
2018,1,15,16,45,14.0,21.5,0.75,11.7,23.0,35.23,14.41
2018,1,15,17,0,5.0,6.0,0.8,11.3,6.0,8.72,0.0
2018,1,15,17,15,2.5,3.0,0.85,11.0,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,7,15,33.0,5.5,0.6,10.75,6.0,0.0,0.0
2018,1,16,7,30,66.0,11.0,0.7,10.9,12.0,8.65,0.0
2018,1,16,7,45,45.0,15.5,0.8,11.1,17.5,11.95,0.0
2018,1,16,8,0,24.0,20.0,0.9,11.3,23.0,15.77,7.68
2018,1,16,8,15,12.0,29.5,1.0,11.5,31.0,23.07,14.77
2018,1,16,8,30,0.0,39.0,1.1,11.7,39.0,29.81,21.08
2018,1,16,8,45,0.0,46.0,1.2,11.95,46.0,35.19,24.76
2018,1,16,9,0,0.0,53.0,1.3,12.2,53.0,40.58,29.48
2018,1,16,9,15,20.5,79.5,1.2,12.6,86.5,66.17,50.54
2018,1,16,9,30,41.0,106.0,1.1,13.0,120.0,94.37,73.8
2018,1,16,9,45,28.0,118.0,1.0,13.4,128.0,103.57,82.01
2018,1,16,10,0,15.0,130.0,0.9,13.8,136.0,107.22,85.24
2018,1,16,10,15,66.0,153.5,0.95,14.05,182.5,155.98,125.31
2018,1,16,10,30,117.0,177.0,1.0,14.3,229.0,216.14,174.49
2018,1,16,10,45,88.0,182.0,1.05,14.6,222.0,204.08,164.65
2018,1,16,11,0,59.0,187.0,1.1,14.9,215.0,197.8,159.38
2018,1,16,11,15,33.5,153.0,1.2,15.1,169.0,153.15,122.77
2018,1,16,11,30,8.0,119.0,1.3,15.3,123.0,99.17,77.83
2018,1,16,11,45,5.0,108.0,1.45,15.5,110.5,88.1,68.58
2018,1,16,12,0,2.0,97.0,1.6,15.7,98.0,76.78,59.03
2018,1,16,12,15,1.0,87.5,1.65,15.8,88.0,68.15,51.78
2018,1,16,12,30,0.0,78.0,1.7,15.9,78.0,59.95,44.88
2018,1,16,12,45,0.0,76.0,1.75,15.95,76.0,58.4,43.6
2018,1,16,13,0,0.0,74.0,1.8,16.0,74.0,56.84,42.31
2018,1,16,13,15,5.0,99.0,1.8,15.9,101.5,82.1,63.73
2018,1,16,13,30,10.0,124.0,1.8,15.8,129.0,110.21,87.4
2018,1,16,13,45,15.5,119.0,1.8,15.7,126.0,111.69,89.02
2018,1,16,14,0,21.0,114.0,1.8,15.6,123.0,125.07,100.58
2018,1,16,14,15,30.0,108.0,1.85,15.45,120.5,129.08,104.57
2018,1,16,14,30,39.0,102.0,1.9,15.3,118.0,133.13,108.64
2018,1,16,14,45,37.5,108.5,1.9,15.1,122.5,142.01,116.17
2018,1,16,15,0,36.0,115.0,1.9,14.9,127.0,153.2,125.58
2018,1,16,15,15,19.5,88.5,1.9,14.9,95.0,105.95,85.39
2018,1,16,15,30,3.0,62.0,1.9,14.9,63.0,51.67,38.68
2018,1,16,15,45,1.5,53.5,1.55,14.15,54.0,43.16,31.4
2018,1,16,16,0,0.0,45.0,1.2,13.4,45.0,34.77,24.07
2018,1,16,16,15,0.0,34.0,1.2,12.95,34.0,25.98,16.33
2018,1,16,16,30,0.0,23.0,1.2,12.5,23.0,17.54,8.76
2018,1,16,16,45,0.0,14.0,1.2,12.1,14.0,10.65,0.86
2018,1,16,17,0,0.0,5.0,1.2,11.7,5.0,3.93,0.0
2018,1,16,17,15,0.0,2.5,1.2,11.5,2.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,0.65,8.75,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,0.7,9.2,6.0,4.72,0.0
2018,1,17,7,45,9.0,12.0,0.7,9.6,12.0,9.44,0.0
2018,1,17,8,0,0.0,18.0,0.7,10.0,18.0,13.7,6.04
2018,1,17,8,15,0.0,25.0,0.75,10.35,25.0,19.05,11.31
2018,1,17,8,30,0.0,32.0,0.8,10.7,32.0,24.41,16.36
2018,1,17,8,45,0.0,42.0,0.85,11.1,42.0,32.1,22.21
2018,1,17,9,0,0.0,52.0,0.9,11.5,52.0,39.8,28.92
2018,1,17,9,15,0.0,53.5,0.95,12.15,53.5,40.95,29.86
2018,1,17,9,30,0.0,55.0,1.0,12.8,55.0,42.1,30.75
2018,1,17,9,45,0.0,57.0,1.0,13.4,57.0,43.65,31.96
2018,1,17,10,0,0.0,59.0,1.0,14.0,59.0,45.19,33.14
2018,1,17,10,15,1.0,86.0,1.15,14.55,86.5,66.7,51.21
2018,1,17,10,30,2.0,113.0,1.3,15.1,114.0,89.13,69.8
2018,1,17,10,45,1.0,111.0,1.4,15.6,111.5,87.15,67.89
2018,1,17,11,0,0.0,109.0,1.5,16.1,109.0,85.03,65.9
2018,1,17,11,15,0.0,102.5,1.65,16.45,102.5,79.69,61.31
2018,1,17,11,30,0.0,96.0,1.8,16.8,96.0,74.34,56.73
2018,1,17,11,45,0.0,91.5,1.9,17.15,91.5,70.64,53.54
2018,1,17,12,0,0.0,87.0,2.0,17.5,87.0,66.93,50.38
2018,1,17,12,15,0.0,100.0,2.0,17.7,100.0,77.79,59.33
2018,1,17,12,30,0.0,113.0,2.0,17.9,113.0,89.07,68.58
2018,1,17,12,45,8.0,145.5,2.0,18.1,149.5,125.75,98.96
2018,1,17,13,0,16.0,178.0,2.0,18.3,186.0,165.65,131.63
2018,1,17,13,15,30.0,178.0,1.9,18.3,192.5,197.9,158.23
2018,1,17,13,30,44.0,178.0,1.8,18.3,199.0,214.67,172.34
2018,1,17,13,45,102.5,186.5,1.7,18.3,233.0,307.2,248.11
2018,1,17,14,0,161.0,195.0,1.6,18.3,267.0,381.69,307.94
2018,1,17,14,15,123.0,180.0,1.4,18.15,233.0,331.32,267.38
2018,1,17,14,30,85.0,165.0,1.2,18.0,199.0,258.35,209.21
2018,1,17,14,45,107.5,150.0,1.0,17.85,189.5,287.16,233.37
2018,1,17,15,0,130.0,135.0,0.8,17.7,180.0,293.8,239.38
2018,1,17,15,15,166.0,120.5,0.8,17.7,171.0,313.38,256.33
2018,1,17,15,30,202.0,106.0,0.8,17.7,162.0,352.19,287.4
2018,1,17,15,45,193.0,90.5,0.7,16.8,137.0,323.72,264.58
2018,1,17,16,0,184.0,75.0,0.6,15.9,112.0,294.68,240.79
2018,1,17,16,15,151.0,59.5,0.65,15.5,85.0,243.76,197.71
2018,1,17,16,30,118.0,44.0,0.7,15.1,58.0,193.99,153.13
2018,1,17,16,45,82.0,28.5,0.75,14.7,36.5,136.53,83.8
2018,1,17,17,0,46.0,13.0,0.8,14.3,15.0,47.1,0.0
2018,1,17,17,15,23.0,6.5,0.7,14.1,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.0,1.25,9.75,4.0,0.0,0.0
2018,1,18,7,30,18.0,8.0,1.5,10.3,8.0,6.29,0.0
2018,1,18,7,45,9.0,19.5,1.7,10.9,19.5,14.95,1.26
2018,1,18,8,0,0.0,31.0,1.9,11.5,31.0,23.36,14.17
2018,1,18,8,15,0.5,46.5,2.0,11.8,46.5,34.56,24.86
2018,1,18,8,30,1.0,62.0,2.1,12.1,62.0,45.66,35.15
2018,1,18,8,45,16.0,80.5,2.2,12.45,84.5,60.77,46.02
2018,1,18,9,0,31.0,99.0,2.3,12.8,107.0,79.09,60.91
2018,1,18,9,15,27.0,104.5,2.3,13.05,112.5,86.3,67.26
2018,1,18,9,30,23.0,110.0,2.3,13.3,118.0,92.68,72.93
2018,1,18,9,45,11.5,106.5,2.3,13.6,110.5,85.88,67.5
2018,1,18,10,0,0.0,103.0,2.3,13.9,103.0,79.74,62.43
2018,1,18,10,15,31.5,140.0,2.35,14.15,154.0,128.84,103.31
2018,1,18,10,30,63.0,177.0,2.4,14.4,205.0,180.23,145.8
2018,1,18,10,45,184.5,187.5,2.5,14.65,275.5,270.9,220.57
2018,1,18,11,0,306.0,198.0,2.6,14.9,346.0,377.57,307.19
2018,1,18,11,15,253.0,211.0,2.7,15.0,336.0,376.12,305.8
2018,1,18,11,30,200.0,224.0,2.8,15.1,326.0,354.87,288.78
2018,1,18,11,45,160.0,221.5,2.9,15.2,304.0,335.38,273.05
2018,1,18,12,0,120.0,219.0,3.0,15.3,282.0,311.94,253.76
2018,1,18,12,15,84.5,217.5,3.1,15.35,262.0,272.08,221.23
2018,1,18,12,30,49.0,216.0,3.2,15.4,242.0,246.04,199.35
2018,1,18,12,45,64.5,216.5,3.3,15.45,250.0,264.7,215.22
2018,1,18,13,0,80.0,217.0,3.4,15.5,258.0,284.43,231.87
2018,1,18,13,15,65.0,197.5,3.5,15.45,230.0,252.72,206.15
2018,1,18,13,30,50.0,178.0,3.6,15.4,202.0,219.93,179.41
2018,1,18,13,45,27.0,157.0,3.65,15.3,170.0,176.8,143.5
2018,1,18,14,0,4.0,136.0,3.7,15.2,138.0,118.42,94.37
2018,1,18,14,15,2.5,118.5,3.65,14.95,119.5,100.73,79.81
2018,1,18,14,30,1.0,101.0,3.6,14.7,101.0,83.09,65.1
2018,1,18,14,45,1.5,89.5,3.55,14.45,90.0,73.41,57.12
2018,1,18,15,0,2.0,78.0,3.5,14.2,79.0,63.73,49.05
2018,1,18,15,15,1.0,54.0,3.5,14.2,54.5,42.3,30.74
2018,1,18,15,30,0.0,30.0,3.5,14.2,30.0,22.86,14.02
2018,1,18,15,45,0.5,30.5,3.25,13.55,30.5,23.71,14.78
2018,1,18,16,0,1.0,31.0,3.0,12.9,31.0,24.56,15.46
2018,1,18,16,15,0.5,23.5,2.95,12.65,23.5,18.34,9.94
2018,1,18,16,30,0.0,16.0,2.9,12.4,16.0,12.16,4.41
2018,1,18,16,45,3.0,12.5,2.85,12.15,12.5,12.01,2.73
2018,1,18,17,0,6.0,9.0,2.8,11.9,9.0,11.9,0.0
2018,1,18,17,15,3.0,4.5,2.75,11.8,4.5,0.0,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,7,15,7.5,2.5,1.25,6.75,2.5,0.0,0.0
2018,1,19,7,30,15.0,5.0,1.3,7.5,5.0,3.93,0.0
2018,1,19,7,45,32.0,21.5,1.35,8.3,24.0,16.37,2.69
2018,1,19,8,0,49.0,38.0,1.4,9.1,43.0,28.18,18.55
2018,1,19,8,15,277.0,47.0,1.55,9.5,98.0,35.5,25.98
2018,1,19,8,30,505.0,56.0,1.7,9.9,153.0,45.87,35.68
2018,1,19,8,45,588.0,59.0,1.9,10.35,198.0,86.88,49.73
2018,1,19,9,0,671.0,62.0,2.1,10.8,243.0,140.76,85.34
2018,1,19,9,15,708.0,65.5,2.1,11.05,282.5,198.41,133.22
2018,1,19,9,30,745.0,69.0,2.1,11.3,322.0,257.6,185.82
2018,1,19,9,45,770.0,72.0,2.15,11.6,357.0,316.43,239.54
2018,1,19,10,0,795.0,75.0,2.2,11.9,392.0,377.36,294.47
2018,1,19,10,15,812.5,77.0,2.15,12.1,421.5,435.9,346.34
2018,1,19,10,30,830.0,79.0,2.1,12.3,451.0,495.05,397.1
2018,1,19,10,45,842.0,80.5,2.1,12.45,474.0,551.05,444.07
2018,1,19,11,0,854.0,82.0,2.1,12.6,497.0,606.48,489.17
2018,1,19,11,15,861.0,83.0,2.1,12.7,513.0,657.35,529.63
2018,1,19,11,30,868.0,84.0,2.1,12.8,529.0,706.63,567.85
2018,1,19,11,45,871.5,84.5,2.1,12.9,537.5,750.98,600.69
2018,1,19,12,0,875.0,85.0,2.1,13.0,546.0,792.97,630.38
2018,1,19,12,15,876.5,85.0,2.2,13.05,547.0,830.22,657.44
2018,1,19,12,30,878.0,85.0,2.3,13.1,548.0,864.6,682.46
2018,1,19,12,45,876.5,83.5,2.35,13.1,541.0,891.52,701.9
2018,1,19,13,0,875.0,82.0,2.4,13.1,534.0,915.05,719.11
2018,1,19,13,15,867.5,82.0,2.45,13.05,519.5,931.43,731.57
2018,1,19,13,30,860.0,82.0,2.5,13.0,505.0,944.08,741.63
2018,1,19,13,45,839.5,82.0,2.6,13.0,480.5,940.46,740.77
2018,1,19,14,0,819.0,82.0,2.7,13.0,456.0,932.79,737.27
2018,1,19,14,15,671.0,103.0,2.7,12.85,397.0,829.76,664.59
2018,1,19,14,30,523.0,124.0,2.7,12.7,338.0,704.06,573.46
2018,1,19,14,45,531.0,111.5,2.65,12.55,313.0,698.76,571.37
2018,1,19,15,0,539.0,99.0,2.6,12.4,288.0,700.18,573.27
2018,1,19,15,15,586.5,83.5,2.6,12.4,268.0,724.86,592.35
2018,1,19,15,30,634.0,68.0,2.6,12.4,248.0,744.89,607.01
2018,1,19,15,45,414.0,55.0,2.1,11.3,165.0,510.75,424.98
2018,1,19,16,0,194.0,42.0,1.6,10.2,82.0,268.49,227.33
2018,1,19,16,15,97.0,28.5,1.6,9.6,48.5,135.3,113.21
2018,1,19,16,30,0.0,15.0,1.6,9.0,15.0,11.39,3.92
2018,1,19,16,45,1.5,10.0,1.6,8.4,10.0,8.84,0.84
2018,1,19,17,0,3.0,5.0,1.6,7.8,5.0,6.35,0.0
2018,1,19,17,15,1.5,2.5,1.65,7.65,2.5,1.97,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,7,15,79.5,7.0,1.75,2.9,9.0,0.0,0.0
2018,1,20,7,30,159.0,14.0,2.0,3.7,18.0,11.02,0.0
2018,1,20,7,45,316.5,23.0,2.25,4.5,51.5,19.16,5.01
2018,1,20,8,0,474.0,32.0,2.5,5.3,85.0,26.96,17.87
2018,1,20,8,15,558.0,37.5,2.6,5.95,126.5,34.46,25.44
2018,1,20,8,30,642.0,43.0,2.7,6.6,168.0,39.75,30.61
2018,1,20,8,45,694.0,47.0,2.75,7.25,211.0,85.69,46.14
2018,1,20,9,0,746.0,51.0,2.8,7.9,254.0,142.29,84.37
2018,1,20,9,15,780.5,53.5,3.0,8.6,294.0,200.42,133.16
2018,1,20,9,30,815.0,56.0,3.2,9.3,334.0,262.25,189.02
2018,1,20,9,45,839.0,58.0,3.4,9.95,370.0,323.98,246.31
2018,1,20,10,0,863.0,60.0,3.6,10.6,406.0,386.58,303.81
2018,1,20,10,15,878.5,61.5,3.65,11.0,436.0,446.53,358.18
2018,1,20,10,30,894.0,63.0,3.7,11.4,466.0,506.71,411.15
2018,1,20,10,45,903.5,64.0,3.7,11.8,489.0,563.08,459.4
2018,1,20,11,0,913.0,65.0,3.7,12.2,512.0,618.47,505.35
2018,1,20,11,15,918.0,66.0,3.75,12.45,527.5,669.76,547.21
2018,1,20,11,30,923.0,67.0,3.8,12.7,543.0,719.16,586.56
2018,1,20,11,45,925.5,68.0,3.8,12.95,551.5,764.61,619.88
2018,1,20,12,0,928.0,69.0,3.8,13.2,560.0,807.55,650.78
2018,1,20,12,15,924.0,70.5,3.75,13.3,560.0,843.12,676.14
2018,1,20,12,30,920.0,72.0,3.7,13.4,560.0,875.4,699.01
2018,1,20,12,45,911.0,73.5,3.65,13.5,552.0,899.9,716.21
2018,1,20,13,0,902.0,75.0,3.6,13.6,544.0,920.68,730.81
2018,1,20,13,15,896.0,74.5,3.55,13.6,529.5,937.96,743.28
2018,1,20,13,30,890.0,74.0,3.5,13.6,515.0,951.58,753.25
2018,1,20,13,45,880.5,72.5,3.4,13.6,493.5,956.83,757.05
2018,1,20,14,0,871.0,71.0,3.3,13.6,472.0,958.31,758.34
2018,1,20,14,15,857.0,69.0,3.1,13.45,443.5,962.43,761.24
2018,1,20,14,30,843.0,67.0,2.9,13.3,415.0,951.39,753.29
2018,1,20,14,45,823.0,64.5,2.7,13.15,381.0,930.13,738.07
2018,1,20,15,0,803.0,62.0,2.5,13.0,347.0,905.46,720.23
2018,1,20,15,15,772.0,59.0,2.5,13.0,308.0,866.21,692.79
2018,1,20,15,30,741.0,56.0,2.5,13.0,269.0,824.27,662.53
2018,1,20,15,45,697.5,51.5,1.8,11.55,227.5,766.24,616.63
2018,1,20,16,0,654.0,47.0,1.1,10.1,186.0,706.68,566.48
2018,1,20,16,15,480.5,45.5,1.15,9.35,135.0,543.41,441.78
2018,1,20,16,30,307.0,44.0,1.2,8.6,84.0,376.13,306.53
2018,1,20,16,45,179.5,29.5,1.25,7.85,50.5,243.08,177.2
2018,1,20,17,0,52.0,15.0,1.3,7.1,17.0,53.68,0.0
2018,1,20,17,15,26.0,7.5,1.3,6.9,8.5,25.97,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,21,7,15,63.0,7.0,1.5,5.55,8.5,0.0,0.0
2018,1,21,7,30,126.0,14.0,1.5,5.8,17.0,11.02,0.0
2018,1,21,7,45,266.5,25.0,1.55,6.1,49.5,20.71,6.58
2018,1,21,8,0,407.0,36.0,1.6,6.4,82.0,29.97,20.48
2018,1,21,8,15,491.0,43.0,1.6,6.8,122.5,35.73,26.55
2018,1,21,8,30,575.0,50.0,1.6,7.2,163.0,41.62,32.27
2018,1,21,8,45,628.0,54.5,1.6,7.6,204.5,83.67,46.86
2018,1,21,9,0,681.0,59.0,1.6,8.0,246.0,139.86,85.11
2018,1,21,9,15,704.0,64.5,1.6,8.65,283.0,194.63,131.04
2018,1,21,9,30,727.0,70.0,1.6,9.3,320.0,251.89,182.42
2018,1,21,9,45,763.5,71.5,1.6,9.9,358.0,311.94,236.51
2018,1,21,10,0,800.0,73.0,1.6,10.5,396.0,375.42,292.85
2018,1,21,10,15,722.0,94.5,1.65,10.8,402.0,411.82,328.13
2018,1,21,10,30,644.0,116.0,1.7,11.1,408.0,439.19,354.12
2018,1,21,10,45,736.0,101.5,1.7,11.4,451.0,514.34,415.66
2018,1,21,11,0,828.0,87.0,1.7,11.7,494.0,595.02,479.84
2018,1,21,11,15,595.5,142.5,1.8,11.85,440.0,548.21,444.02
2018,1,21,11,30,363.0,198.0,1.9,12.0,386.0,453.51,369.86
2018,1,21,11,45,238.0,218.5,1.95,12.15,342.5,403.82,329.83
2018,1,21,12,0,113.0,239.0,2.0,12.3,299.0,310.19,253.34
2018,1,21,12,15,101.5,237.5,2.0,12.35,291.5,306.5,250.67
2018,1,21,12,30,90.0,236.0,2.0,12.4,284.0,301.8,246.74
2018,1,21,12,45,145.5,235.0,2.0,12.5,311.5,375.16,306.95
2018,1,21,13,0,201.0,234.0,2.0,12.6,339.0,432.81,353.76
2018,1,21,13,15,234.5,222.0,1.95,12.55,341.5,458.94,375.35
2018,1,21,13,30,268.0,210.0,1.9,12.5,344.0,507.62,414.07
2018,1,21,13,45,351.0,187.5,1.85,12.5,355.0,568.93,463.72
2018,1,21,14,0,434.0,165.0,1.8,12.5,366.0,654.68,530.22
2018,1,21,14,15,373.5,164.0,1.65,12.4,329.5,577.37,470.67
2018,1,21,14,30,313.0,163.0,1.5,12.3,293.0,522.79,428.3
2018,1,21,14,45,234.0,156.0,1.35,12.25,249.0,440.73,363.17
2018,1,21,15,0,155.0,149.0,1.2,12.2,205.0,336.58,279.33
2018,1,21,15,15,129.5,133.5,1.2,12.2,176.5,295.26,246.25
2018,1,21,15,30,104.0,118.0,1.2,12.2,148.0,253.94,212.04
2018,1,21,15,45,85.0,100.5,0.95,11.5,122.5,215.71,180.04
2018,1,21,16,0,66.0,83.0,0.7,10.8,97.0,159.88,132.79
2018,1,21,16,15,50.0,65.0,0.75,10.55,74.5,124.51,101.88
2018,1,21,16,30,34.0,47.0,0.8,10.3,52.0,88.63,69.8
2018,1,21,16,45,28.5,31.5,0.85,10.05,34.5,66.27,45.82
2018,1,21,17,0,23.0,16.0,0.9,9.8,17.0,43.68,0.0
2018,1,21,17,15,11.5,8.0,0.9,9.65,8.5,15.18,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
