Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,6,45,12.0,1.0,1.3,4.5,1.0,0.0,0.0
2018,2,12,7,0,24.0,2.0,1.3,4.9,2.0,1.57,0.0
2018,2,12,7,15,16.5,15.0,1.55,5.7,15.5,11.8,0.0
2018,2,12,7,30,9.0,28.0,1.8,6.5,29.0,21.04,10.89
2018,2,12,7,45,35.0,47.0,2.05,7.3,53.0,34.51,24.97
2018,2,12,8,0,61.0,66.0,2.3,8.1,77.0,47.55,37.27
2018,2,12,8,15,84.5,85.5,2.5,8.6,105.5,60.74,49.54
2018,2,12,8,30,108.0,105.0,2.7,9.1,134.0,73.68,61.35
2018,2,12,8,45,209.5,117.0,2.95,9.6,185.5,91.1,68.77
2018,2,12,9,0,311.0,129.0,3.2,10.1,237.0,129.0,92.39
2018,2,12,9,15,554.0,102.5,3.15,10.45,324.0,181.55,124.98
2018,2,12,9,30,797.0,76.0,3.1,10.8,411.0,259.76,183.7
2018,2,12,9,45,846.5,72.0,3.05,11.15,456.0,324.43,241.65
2018,2,12,10,0,896.0,68.0,3.0,11.5,501.0,394.26,303.97
2018,2,12,10,15,908.5,70.0,3.0,11.85,533.0,457.35,360.48
2018,2,12,10,30,921.0,72.0,3.0,12.2,565.0,520.34,415.15
2018,2,12,10,45,930.5,72.5,3.0,12.55,590.0,579.87,465.32
2018,2,12,11,0,940.0,73.0,3.0,12.9,615.0,638.37,513.0
2018,2,12,11,15,945.5,74.0,3.0,13.1,632.5,693.5,556.91
2018,2,12,11,30,951.0,75.0,3.0,13.3,650.0,746.7,598.12
2018,2,12,11,45,953.5,75.5,3.0,13.5,660.0,794.96,632.86
2018,2,12,12,0,956.0,76.0,3.0,13.7,670.0,840.55,664.78
2018,2,12,12,15,954.5,77.5,3.0,13.8,671.5,881.09,693.09
2018,2,12,12,30,953.0,79.0,3.0,13.9,673.0,918.33,718.92
2018,2,12,12,45,949.0,79.0,3.05,14.0,666.0,948.15,739.88
2018,2,12,13,0,945.0,79.0,3.1,14.1,659.0,974.2,758.32
2018,2,12,13,15,940.5,79.0,3.1,14.1,645.0,995.96,773.77
2018,2,12,13,30,936.0,79.0,3.1,14.1,631.0,1013.81,786.68
2018,2,12,13,45,928.5,78.0,3.15,14.15,609.0,1023.52,794.45
2018,2,12,14,0,921.0,77.0,3.2,14.2,587.0,1029.18,799.69
2018,2,12,14,15,910.0,75.0,3.15,14.1,557.5,1025.99,798.58
2018,2,12,14,30,899.0,73.0,3.1,14.0,528.0,1018.8,794.92
2018,2,12,14,45,882.5,71.0,3.05,13.95,492.5,1002.17,784.67
2018,2,12,15,0,866.0,69.0,3.0,13.9,457.0,981.87,771.94
2018,2,12,15,15,843.5,66.5,3.0,13.9,416.0,963.06,760.48
2018,2,12,15,30,821.0,64.0,3.0,13.9,375.0,929.07,737.91
2018,2,12,15,45,787.0,60.5,2.4,13.25,329.5,879.6,700.44
2018,2,12,16,0,753.0,57.0,1.8,12.6,284.0,827.96,659.88
2018,2,12,16,15,702.0,52.5,1.7,11.7,236.5,757.47,609.31
2018,2,12,16,30,651.0,48.0,1.6,10.8,189.0,686.44,555.59
2018,2,12,16,45,528.0,43.0,1.5,9.9,139.0,562.44,458.0
2018,2,12,17,0,405.0,38.0,1.4,9.0,89.0,435.83,352.05
2018,2,12,17,15,263.5,26.5,1.55,8.7,54.0,289.75,194.02
2018,2,12,17,30,122.0,15.0,1.7,8.4,19.0,103.38,0.0
2018,2,12,17,45,61.0,7.5,1.85,8.15,9.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.5,1.75,3.65,3.5,0.0,0.0
2018,2,13,7,0,65.0,7.0,1.8,4.1,7.0,5.51,0.0
2018,2,13,7,15,234.5,19.0,2.1,4.9,37.0,14.95,0.0
2018,2,13,7,30,404.0,31.0,2.4,5.7,67.0,26.03,15.43
2018,2,13,7,45,506.0,38.0,2.65,6.5,111.5,31.91,22.82
2018,2,13,8,0,608.0,45.0,2.9,7.3,156.0,41.24,31.74
2018,2,13,8,15,668.0,50.0,2.8,8.05,204.0,45.85,36.19
2018,2,13,8,30,728.0,55.0,2.7,8.8,252.0,50.55,40.51
2018,2,13,8,45,765.0,59.0,2.65,9.5,298.5,79.84,46.89
2018,2,13,9,0,802.0,63.0,2.6,10.2,345.0,140.09,80.91
2018,2,13,9,15,829.5,65.5,2.4,10.95,388.5,201.94,129.38
2018,2,13,9,30,857.0,68.0,2.2,11.7,432.0,266.77,185.93
2018,2,13,9,45,878.0,70.0,2.0,12.45,471.0,333.08,245.33
2018,2,13,10,0,899.0,72.0,1.8,13.2,510.0,398.91,303.45
2018,2,13,10,15,911.5,73.5,1.65,13.7,542.0,461.88,357.98
2018,2,13,10,30,924.0,75.0,1.5,14.2,574.0,524.72,410.11
2018,2,13,10,45,932.5,76.5,1.35,14.7,599.5,585.01,457.92
2018,2,13,11,0,941.0,78.0,1.2,15.2,625.0,644.19,502.55
2018,2,13,11,15,946.5,79.5,1.1,15.5,643.0,700.07,543.51
2018,2,13,11,30,952.0,81.0,1.0,15.8,661.0,754.01,581.38
2018,2,13,11,45,955.0,81.5,0.9,16.1,671.0,802.89,612.7
2018,2,13,12,0,958.0,82.0,0.8,16.4,681.0,849.11,640.76
2018,2,13,12,15,958.5,82.0,0.75,16.55,682.5,889.87,665.81
2018,2,13,12,30,959.0,82.0,0.7,16.7,684.0,927.39,688.45
2018,2,13,12,45,957.0,81.5,0.65,16.9,677.5,958.71,706.73
2018,2,13,13,0,955.0,81.0,0.6,17.1,671.0,986.33,722.58
2018,2,13,13,15,950.0,80.5,0.65,17.1,656.5,1007.32,737.12
2018,2,13,13,30,945.0,80.0,0.7,17.1,642.0,1024.32,749.4
2018,2,13,13,45,936.5,79.5,0.75,17.15,619.5,1033.86,757.08
2018,2,13,14,0,928.0,79.0,0.8,17.2,597.0,1039.3,762.46
2018,2,13,14,15,916.0,77.5,0.85,17.1,567.5,1035.86,762.87
2018,2,13,14,30,904.0,76.0,0.9,17.0,538.0,1028.4,760.97
2018,2,13,14,45,887.0,74.0,0.95,16.85,501.5,1011.31,753.12
2018,2,13,15,0,870.0,72.0,1.0,16.7,465.0,1002.5,750.72
2018,2,13,15,15,847.0,69.0,1.0,16.7,423.5,970.48,731.46
2018,2,13,15,30,824.0,66.0,1.0,16.7,382.0,935.22,709.97
2018,2,13,15,45,791.5,62.5,0.85,15.8,336.5,887.09,678.73
2018,2,13,16,0,759.0,59.0,0.7,14.9,291.0,836.67,644.9
2018,2,13,16,15,697.0,55.5,0.8,14.15,241.5,756.87,592.63
2018,2,13,16,30,635.0,52.0,0.9,13.4,192.0,686.18,543.39
2018,2,13,16,45,519.0,45.5,1.0,12.65,141.5,558.01,447.06
2018,2,13,17,0,403.0,39.0,1.1,11.9,91.0,435.32,347.85
2018,2,13,17,15,251.5,27.0,1.1,11.6,55.0,283.35,195.96
2018,2,13,17,30,100.0,15.0,1.1,11.3,19.0,86.88,0.0
2018,2,13,17,45,50.0,7.5,1.15,11.0,9.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.95,6.35,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,1.0,6.5,7.0,5.51,0.0
2018,2,14,7,15,211.0,20.0,1.1,7.25,37.0,16.61,0.0
2018,2,14,7,30,365.0,33.0,1.2,8.0,67.0,27.54,16.97
2018,2,14,7,45,464.0,41.0,1.35,8.7,110.5,34.09,24.63
2018,2,14,8,0,563.0,49.0,1.5,9.4,154.0,40.81,31.15
2018,2,14,8,15,552.0,62.5,1.55,9.9,189.0,50.86,40.47
2018,2,14,8,30,541.0,76.0,1.6,10.4,224.0,60.43,49.18
2018,2,14,8,45,638.5,75.0,1.7,10.9,280.0,82.27,51.63
2018,2,14,9,0,736.0,74.0,1.8,11.4,336.0,141.63,84.57
2018,2,14,9,15,636.0,100.5,1.85,11.9,346.5,193.47,130.17
2018,2,14,9,30,536.0,127.0,1.9,12.4,357.0,232.37,169.15
2018,2,14,9,45,345.0,157.5,1.95,12.95,310.5,233.17,179.39
2018,2,14,10,0,154.0,188.0,2.0,13.5,264.0,209.17,166.09
2018,2,14,10,15,112.5,209.5,2.2,14.1,267.0,222.14,177.87
2018,2,14,10,30,71.0,231.0,2.4,14.7,270.0,222.98,178.81
2018,2,14,10,45,79.0,241.5,2.6,15.3,286.5,243.23,195.06
2018,2,14,11,0,87.0,252.0,2.8,15.9,303.0,264.5,211.96
2018,2,14,11,15,145.0,267.0,2.9,16.25,355.0,335.43,268.84
2018,2,14,11,30,203.0,282.0,3.0,16.6,407.0,401.72,321.34
2018,2,14,11,45,288.0,272.0,3.1,16.95,452.0,484.65,386.58
2018,2,14,12,0,373.0,262.0,3.2,17.3,497.0,559.61,444.96
2018,2,14,12,15,476.0,231.0,3.3,17.35,531.5,651.95,516.38
2018,2,14,12,30,579.0,200.0,3.4,17.4,566.0,732.47,578.34
2018,2,14,12,45,694.0,162.0,3.45,17.45,597.0,829.36,650.23
2018,2,14,13,0,809.0,124.0,3.5,17.5,628.0,911.96,708.73
2018,2,14,13,15,865.0,105.0,3.65,17.4,633.0,967.86,749.0
2018,2,14,13,30,921.0,86.0,3.8,17.3,638.0,1008.94,779.14
2018,2,14,13,45,913.0,84.5,3.9,17.2,615.5,1017.46,786.61
2018,2,14,14,0,905.0,83.0,4.0,17.1,593.0,1021.93,791.73
2018,2,14,14,15,894.0,81.5,4.1,16.8,564.0,1019.38,792.78
2018,2,14,14,30,883.0,80.0,4.2,16.5,535.0,1025.29,799.96
2018,2,14,14,45,867.5,77.5,4.3,16.15,499.5,1008.97,791.72
2018,2,14,15,0,852.0,75.0,4.4,15.8,464.0,988.85,781.2
2018,2,14,15,15,819.0,73.5,4.4,15.8,420.0,948.92,754.38
2018,2,14,15,30,786.0,72.0,4.4,15.8,376.0,905.95,725.01
2018,2,14,15,45,754.5,67.5,4.25,14.65,331.5,857.97,693.13
2018,2,14,16,0,723.0,63.0,4.1,13.5,287.0,807.76,658.63
2018,2,14,16,15,615.0,62.0,3.85,12.6,231.0,697.74,575.54
2018,2,14,16,30,507.0,61.0,3.6,11.7,175.0,582.71,485.17
2018,2,14,16,45,443.5,50.5,3.4,10.8,133.0,498.61,415.56
2018,2,14,17,0,380.0,40.0,3.2,9.9,91.0,417.33,343.62
2018,2,14,17,15,253.5,28.5,3.25,9.5,56.5,288.85,211.1
2018,2,14,17,30,127.0,17.0,3.3,9.1,22.0,108.74,0.0
2018,2,14,17,45,63.5,8.5,3.3,8.7,11.0,0.0,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,15,6,45,46.0,4.5,2.75,4.1,5.0,0.0,0.0
2018,2,15,7,0,92.0,9.0,2.9,4.4,10.0,7.08,0.0
2018,2,15,7,15,258.5,21.0,3.15,5.05,42.0,17.52,0.0
2018,2,15,7,30,425.0,33.0,3.4,5.7,74.0,27.72,17.64
2018,2,15,7,45,529.0,39.0,3.6,6.3,120.0,32.81,23.77
2018,2,15,8,0,633.0,45.0,3.8,6.9,166.0,41.4,32.01
2018,2,15,8,15,693.0,50.0,3.9,7.6,215.5,46.08,36.49
2018,2,15,8,30,753.0,55.0,4.0,8.3,265.0,50.84,40.86
2018,2,15,8,45,795.5,58.5,4.05,8.95,314.5,80.01,46.84
2018,2,15,9,0,838.0,62.0,4.1,9.6,364.0,142.52,81.79
2018,2,15,9,15,866.0,64.0,4.2,10.25,408.5,206.45,132.19
2018,2,15,9,30,894.0,66.0,4.3,10.9,453.0,275.52,193.17
2018,2,15,9,45,914.5,67.0,4.35,11.55,492.5,341.24,253.62
2018,2,15,10,0,935.0,68.0,4.4,12.2,532.0,408.27,314.86
2018,2,15,10,15,948.0,69.0,4.45,12.75,565.0,473.17,373.26
2018,2,15,10,30,961.0,70.0,4.5,13.3,598.0,537.92,429.73
2018,2,15,10,45,974.0,71.0,4.55,13.8,626.5,602.23,484.07
2018,2,15,11,0,987.0,72.0,4.6,14.3,655.0,665.83,536.07
2018,2,15,11,15,994.0,72.5,4.6,14.6,673.5,724.01,582.6
2018,2,15,11,30,1001.0,73.0,4.6,14.9,692.0,780.24,626.35
2018,2,15,11,45,1005.0,73.0,4.65,15.25,702.5,831.5,663.29
2018,2,15,12,0,1009.0,73.0,4.7,15.6,713.0,880.02,697.61
2018,2,15,12,15,1009.0,73.0,4.7,15.75,714.5,922.28,727.33
2018,2,15,12,30,1009.0,73.0,4.7,15.9,716.0,961.08,754.45
2018,2,15,12,45,1006.5,73.0,4.7,16.05,709.5,994.04,777.35
2018,2,15,13,0,1004.0,73.0,4.7,16.2,703.0,1023.09,797.53
2018,2,15,13,15,1000.0,72.5,4.65,16.2,688.0,1046.12,813.55
2018,2,15,13,30,996.0,72.0,4.6,16.2,673.0,1064.99,826.81
2018,2,15,13,45,987.5,71.0,4.55,16.2,649.5,1074.58,833.79
2018,2,15,14,0,979.0,70.0,4.5,16.2,626.0,1079.83,837.99
2018,2,15,14,15,965.0,69.5,4.4,16.1,594.5,1075.89,835.81
2018,2,15,14,30,951.0,69.0,4.3,16.0,563.0,1067.73,831.11
2018,2,15,14,45,936.5,66.5,4.2,15.85,526.0,1052.24,821.82
2018,2,15,15,0,922.0,64.0,4.1,15.7,489.0,1032.8,809.84
2018,2,15,15,15,901.0,62.5,4.1,15.7,447.0,1004.57,791.82
2018,2,15,15,30,880.0,61.0,4.1,15.7,405.0,973.1,771.24
2018,2,15,15,45,850.0,57.5,3.2,14.7,358.0,926.99,736.46
2018,2,15,16,0,820.0,54.0,2.3,13.7,311.0,888.69,705.19
2018,2,15,16,15,774.5,50.5,2.15,12.55,262.0,823.06,659.19
2018,2,15,16,30,729.0,47.0,2.0,11.4,213.0,756.44,609.94
2018,2,15,16,45,638.5,41.5,1.85,10.25,162.0,647.64,525.43
2018,2,15,17,0,548.0,36.0,1.7,9.1,111.0,541.45,437.3
2018,2,15,17,15,388.5,27.5,1.75,8.7,70.0,396.0,293.68
2018,2,15,17,30,229.0,19.0,1.8,8.3,29.0,186.93,0.0
2018,2,15,17,45,114.5,9.5,1.8,7.9,14.5,7.47,0.0
2018,2,15,18,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,16,6,45,52.0,5.0,0.95,4.65,5.5,0.0,0.0
2018,2,16,7,0,104.0,10.0,0.9,5.0,11.0,7.87,0.0
2018,2,16,7,15,271.0,21.0,1.1,5.7,43.5,17.49,0.0
2018,2,16,7,30,438.0,32.0,1.3,6.4,76.0,26.88,17.23
2018,2,16,7,45,533.0,39.0,1.5,7.1,122.0,32.81,23.8
2018,2,16,8,0,628.0,46.0,1.7,7.8,168.0,42.2,32.7
2018,2,16,8,15,684.0,51.0,1.75,8.5,216.5,46.82,37.08
2018,2,16,8,30,740.0,56.0,1.8,9.2,265.0,51.5,41.34
2018,2,16,8,45,776.0,59.5,1.8,9.95,312.0,79.65,46.9
2018,2,16,9,0,812.0,63.0,1.8,10.7,359.0,140.25,80.45
2018,2,16,9,15,839.0,65.5,1.85,11.3,403.0,202.84,129.21
2018,2,16,9,30,866.0,68.0,1.9,11.9,447.0,268.33,186.26
2018,2,16,9,45,885.5,70.5,1.9,12.55,486.5,335.56,246.56
2018,2,16,10,0,905.0,73.0,1.9,13.2,526.0,401.95,305.58
2018,2,16,10,15,918.0,74.5,1.95,13.7,558.5,465.69,361.38
2018,2,16,10,30,931.0,76.0,2.0,14.2,591.0,529.36,415.26
2018,2,16,10,45,939.5,77.0,2.05,14.65,616.5,589.76,464.88
2018,2,16,11,0,948.0,78.0,2.1,15.1,642.0,649.01,511.9
2018,2,16,11,15,953.5,79.0,2.1,15.45,660.0,704.9,554.8
2018,2,16,11,30,959.0,80.0,2.1,15.8,678.0,758.81,594.93
2018,2,16,11,45,962.0,80.5,2.1,16.1,688.0,808.12,629.08
2018,2,16,12,0,965.0,81.0,2.1,16.4,698.0,854.76,660.33
2018,2,16,12,15,965.0,81.0,2.15,16.6,699.5,895.48,687.92
2018,2,16,12,30,965.0,81.0,2.2,16.8,701.0,932.88,713.16
2018,2,16,12,45,963.0,81.0,2.3,17.05,694.5,965.03,735.2
2018,2,16,13,0,961.0,81.0,2.4,17.3,688.0,993.47,754.81
2018,2,16,13,15,956.5,80.5,2.45,17.35,673.5,1015.13,770.03
2018,2,16,13,30,952.0,80.0,2.5,17.4,659.0,1032.78,782.77
2018,2,16,13,45,945.0,78.5,2.55,17.45,636.5,1042.66,790.53
2018,2,16,14,0,938.0,77.0,2.6,17.5,614.0,1048.38,795.77
2018,2,16,14,15,925.5,76.0,2.55,17.4,583.5,1045.08,794.53
2018,2,16,14,30,913.0,75.0,2.5,17.3,553.0,1037.7,790.81
2018,2,16,14,45,896.5,73.0,2.45,17.2,516.5,1020.99,780.94
2018,2,16,15,0,880.0,71.0,2.4,17.1,480.0,1000.52,768.65
2018,2,16,15,15,858.0,68.0,2.4,17.1,438.0,981.4,757.5
2018,2,16,15,30,836.0,65.0,2.4,17.1,396.0,946.89,735.47
2018,2,16,15,45,804.5,62.0,1.75,16.05,350.0,900.11,700.25
2018,2,16,16,0,773.0,59.0,1.1,15.0,304.0,850.98,661.09
2018,2,16,16,15,728.0,54.5,1.1,14.2,256.0,785.35,617.19
2018,2,16,16,30,683.0,50.0,1.1,13.4,208.0,718.84,570.02
2018,2,16,16,45,576.5,44.5,1.15,12.6,156.5,606.42,485.8
2018,2,16,17,0,470.0,39.0,1.2,11.8,105.0,491.31,393.75
2018,2,16,17,15,327.0,29.0,1.15,11.65,66.5,348.47,260.69
2018,2,16,17,30,184.0,19.0,1.1,11.5,28.0,189.96,0.0
2018,2,16,17,45,92.0,9.5,1.1,11.35,14.0,72.82,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.7,8.0,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.7,8.2,12.0,8.65,0.0
2018,2,17,7,15,263.5,22.0,0.7,8.85,45.0,18.28,0.0
2018,2,17,7,30,426.0,33.0,0.7,9.5,78.0,27.63,17.89
2018,2,17,7,45,519.0,40.5,0.75,10.2,124.0,33.91,24.55
2018,2,17,8,0,612.0,48.0,0.8,10.9,170.0,40.34,30.69
2018,2,17,8,15,668.5,53.5,0.75,11.5,218.5,48.73,38.4
2018,2,17,8,30,725.0,59.0,0.7,12.1,267.0,53.73,42.9
2018,2,17,8,45,762.0,62.5,0.6,12.75,314.0,81.16,48.07
2018,2,17,9,0,799.0,66.0,0.5,13.4,361.0,141.07,80.55
2018,2,17,9,15,826.5,68.0,0.5,14.0,404.5,202.6,127.29
2018,2,17,9,30,854.0,70.0,0.5,14.6,448.0,267.1,181.86
2018,2,17,9,45,874.5,72.0,0.45,15.2,487.0,333.54,239.35
2018,2,17,10,0,895.0,74.0,0.4,15.8,526.0,399.26,295.28
2018,2,17,10,15,907.5,75.0,0.4,16.35,558.0,461.82,347.5
2018,2,17,10,30,920.0,76.0,0.4,16.9,590.0,524.22,397.56
2018,2,17,10,45,929.0,77.5,0.35,17.45,615.5,584.8,443.65
2018,2,17,11,0,938.0,79.0,0.3,18.0,641.0,644.33,486.88
2018,2,17,11,15,943.0,79.5,0.4,18.5,658.5,698.94,527.13
2018,2,17,11,30,948.0,80.0,0.5,19.0,676.0,751.52,564.95
2018,2,17,11,45,950.0,80.5,0.6,19.55,685.0,799.62,597.16
2018,2,17,12,0,952.0,81.0,0.7,20.1,694.0,844.99,626.71
2018,2,17,12,15,953.0,80.5,0.75,20.3,695.5,885.49,652.85
2018,2,17,12,30,954.0,80.0,0.8,20.5,697.0,922.76,676.85
2018,2,17,12,45,953.0,79.0,0.9,20.65,690.5,954.28,698.25
2018,2,17,13,0,952.0,78.0,1.0,20.8,684.0,982.14,717.45
2018,2,17,13,15,947.5,78.0,1.05,20.8,670.0,1004.11,732.5
2018,2,17,13,30,943.0,78.0,1.1,20.8,656.0,1022.12,745.28
2018,2,17,13,45,935.0,77.0,1.2,20.85,633.0,1031.42,753.58
2018,2,17,14,0,927.0,76.0,1.3,20.9,610.0,1036.6,759.52
2018,2,17,14,15,915.0,74.5,1.35,20.75,580.0,1033.0,759.72
2018,2,17,14,30,903.0,73.0,1.4,20.6,550.0,1025.35,757.57
2018,2,17,14,45,888.0,71.0,1.45,20.45,514.5,1010.06,750.59
2018,2,17,15,0,873.0,69.0,1.5,20.3,479.0,991.04,741.23
2018,2,17,15,15,851.5,66.5,1.5,20.3,437.5,961.3,723.49
2018,2,17,15,30,830.0,64.0,1.5,20.3,396.0,939.85,711.14
2018,2,17,15,45,798.5,61.0,1.3,19.2,350.5,893.13,681.21
2018,2,17,16,0,767.0,58.0,1.1,18.1,305.0,844.14,648.88
2018,2,17,16,15,721.0,54.0,1.15,17.0,257.0,778.38,606.78
2018,2,17,16,30,675.0,50.0,1.2,15.9,209.0,711.83,561.25
2018,2,17,16,45,601.5,44.0,1.25,14.85,161.5,618.61,492.22
2018,2,17,17,0,528.0,38.0,1.3,13.8,114.0,538.29,427.5
2018,2,17,17,15,354.5,29.0,1.5,13.3,71.5,370.14,280.04
2018,2,17,17,30,181.0,20.0,1.7,12.8,29.0,190.45,0.0
2018,2,17,17,45,90.5,10.0,1.85,12.3,14.5,72.12,0.0
2018,2,17,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,6,45,1.0,3.0,3.65,8.6,3.0,0.0,0.0
2018,2,18,7,0,2.0,6.0,3.8,8.9,6.0,4.72,0.0
2018,2,18,7,15,139.5,23.0,4.15,9.25,38.0,17.44,1.13
2018,2,18,7,30,277.0,40.0,4.5,9.6,70.0,30.38,20.35
2018,2,18,7,45,440.0,46.0,4.8,10.0,122.5,37.83,28.01
2018,2,18,8,0,603.0,52.0,5.1,10.4,175.0,43.39,33.43
2018,2,18,8,15,662.0,58.0,5.2,10.7,224.5,48.33,38.1
2018,2,18,8,30,721.0,64.0,5.3,11.0,274.0,57.72,46.63
2018,2,18,8,45,758.0,68.0,5.4,11.35,321.5,85.14,52.01
2018,2,18,9,0,795.0,72.0,5.5,11.7,369.0,145.33,85.45
2018,2,18,9,15,825.5,74.0,5.5,11.95,413.5,207.3,133.97
2018,2,18,9,30,856.0,76.0,5.5,12.2,458.0,272.66,191.62
2018,2,18,9,45,879.0,77.0,5.5,12.5,498.0,337.95,251.67
2018,2,18,10,0,902.0,78.0,5.5,12.8,538.0,405.42,313.48
2018,2,18,10,15,914.5,79.5,5.55,13.05,570.5,469.02,371.36
2018,2,18,10,30,927.0,81.0,5.6,13.3,603.0,532.47,427.57
2018,2,18,10,45,935.5,82.5,5.65,13.5,628.5,593.35,480.22
2018,2,18,11,0,944.0,84.0,5.7,13.7,654.0,653.1,530.46
2018,2,18,11,15,948.5,85.5,5.8,13.85,672.0,708.86,576.55
2018,2,18,11,30,953.0,87.0,5.9,14.0,690.0,762.57,620.01
2018,2,18,11,45,954.5,88.0,6.0,14.1,699.5,811.25,657.42
2018,2,18,12,0,956.0,89.0,6.1,14.2,709.0,857.14,691.71
2018,2,18,12,15,955.5,89.5,6.25,14.15,710.5,897.87,722.7
2018,2,18,12,30,955.0,90.0,6.4,14.1,712.0,935.29,751.29
2018,2,18,12,45,951.5,90.5,6.55,14.05,705.0,966.56,775.43
2018,2,18,13,0,948.0,91.0,6.7,14.0,698.0,994.08,796.96
2018,2,18,13,15,943.0,90.5,6.8,13.75,683.5,1015.17,814.28
2018,2,18,13,30,938.0,90.0,6.9,13.5,669.0,1032.26,828.91
2018,2,18,13,45,929.0,89.0,7.0,13.25,646.0,1040.76,837.44
2018,2,18,14,0,920.0,88.0,7.1,13.0,623.0,1045.11,843.17
2018,2,18,14,15,908.5,87.0,7.1,12.7,593.5,1042.86,843.81
2018,2,18,14,30,897.0,86.0,7.1,12.4,564.0,1049.2,851.07
2018,2,18,14,45,878.5,85.0,7.1,12.05,527.5,1031.71,840.83
2018,2,18,15,0,860.0,84.0,7.1,11.7,491.0,1010.32,827.75
2018,2,18,15,15,837.0,81.0,7.1,11.7,449.0,978.18,805.33
2018,2,18,15,30,814.0,78.0,7.1,11.7,407.0,942.7,780.09
2018,2,18,15,45,779.5,74.5,6.85,10.85,360.5,892.28,744.04
2018,2,18,16,0,745.0,71.0,6.6,10.0,314.0,839.43,705.05
2018,2,18,16,15,694.0,66.5,6.3,9.5,265.0,777.58,656.32
2018,2,18,16,30,643.0,62.0,6.0,9.0,216.0,706.94,598.46
2018,2,18,16,45,560.5,54.5,5.7,8.5,167.0,605.24,512.66
2018,2,18,17,0,478.0,47.0,5.4,8.0,118.0,506.19,425.13
2018,2,18,17,15,339.5,36.0,5.3,7.7,77.0,363.28,290.04
2018,2,18,17,30,201.0,25.0,5.2,7.4,36.0,216.53,0.0
2018,2,18,17,45,100.5,12.5,5.1,7.1,18.0,81.16,0.0
2018,2,18,18,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,6.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.95,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.45,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,3.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,6,45,7.0,4.5,2.45,3.1,4.5,0.0,0.0
2018,2,19,7,0,14.0,9.0,2.6,3.4,9.0,7.08,0.0
2018,2,19,7,15,181.0,25.0,2.85,3.95,45.0,19.02,4.31
2018,2,19,7,30,348.0,41.0,3.1,4.5,81.0,33.92,24.13
2018,2,19,7,45,471.0,48.5,3.3,5.0,130.0,40.02,30.67
2018,2,19,8,0,594.0,56.0,3.5,5.5,179.0,46.43,36.94
2018,2,19,8,15,657.5,61.0,3.45,5.95,229.5,50.54,40.9
2018,2,19,8,30,721.0,66.0,3.4,6.4,280.0,54.77,44.8
2018,2,19,8,45,765.0,68.5,3.35,6.85,328.5,85.62,53.27
2018,2,19,9,0,809.0,71.0,3.3,7.3,377.0,145.86,86.57
2018,2,19,9,15,836.5,73.0,3.15,7.6,421.0,208.26,135.9
2018,2,19,9,30,864.0,75.0,3.0,7.9,465.0,273.65,193.96
2018,2,19,9,45,886.0,75.5,2.9,8.2,504.5,338.74,253.94
2018,2,19,10,0,908.0,76.0,2.8,8.5,544.0,405.95,315.3
2018,2,19,10,15,921.0,78.0,2.7,8.7,577.0,470.58,373.37
2018,2,19,10,30,934.0,80.0,2.6,8.9,610.0,535.13,429.41
2018,2,19,10,45,943.0,80.5,2.5,9.15,635.5,595.75,480.3
2018,2,19,11,0,952.0,81.0,2.4,9.4,661.0,655.22,528.39
2018,2,19,11,15,957.5,82.0,2.4,9.5,679.0,711.52,573.22
2018,2,19,11,30,963.0,83.0,2.4,9.6,697.0,765.82,615.27
2018,2,19,11,45,965.0,84.0,2.35,9.7,707.0,815.28,650.61
2018,2,19,12,0,967.0,85.0,2.3,9.8,717.0,861.97,682.86
2018,2,19,12,15,967.0,85.5,2.35,9.9,718.5,903.49,712.02
2018,2,19,12,30,967.0,86.0,2.4,10.0,720.0,941.7,738.77
2018,2,19,12,45,869.0,115.5,2.45,10.1,681.5,931.55,731.64
2018,2,19,13,0,771.0,145.0,2.5,10.2,643.0,908.69,716.13
2018,2,19,13,15,760.5,143.5,2.5,10.2,625.5,920.87,725.5
2018,2,19,13,30,750.0,142.0,2.5,10.2,608.0,929.24,731.98
2018,2,19,13,45,804.0,123.0,2.55,10.2,607.0,969.37,761.53
2018,2,19,14,0,858.0,104.0,2.6,10.2,606.0,1015.46,794.89
2018,2,19,14,15,874.5,94.5,2.6,10.15,585.0,1030.93,806.57
2018,2,19,14,30,891.0,85.0,2.6,10.1,564.0,1042.21,815.87
2018,2,19,14,45,891.0,79.0,2.55,10.0,531.5,1024.54,804.87
2018,2,19,15,0,891.0,73.0,2.5,9.9,499.0,1015.42,800.21
2018,2,19,15,15,869.5,70.5,2.5,9.9,456.5,997.38,789.5
2018,2,19,15,30,848.0,68.0,2.5,9.9,414.0,963.77,767.67
2018,2,19,15,45,807.0,66.0,2.1,9.55,365.0,908.66,726.84
2018,2,19,16,0,766.0,64.0,1.7,9.2,316.0,851.4,683.53
2018,2,19,16,15,590.5,68.5,1.55,8.45,245.0,683.87,560.56
2018,2,19,16,30,415.0,73.0,1.4,7.7,174.0,507.84,425.08
2018,2,19,16,45,353.0,60.0,1.25,6.95,132.5,425.82,358.5
2018,2,19,17,0,291.0,47.0,1.1,6.2,91.0,347.07,290.61
2018,2,19,17,15,294.5,35.0,1.15,5.85,65.5,327.48,261.74
2018,2,19,17,30,298.0,23.0,1.2,5.5,40.0,284.53,32.18
2018,2,19,17,45,149.0,11.5,1.2,5.1,20.0,114.74,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,-2.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,20,6,45,64.0,6.5,1.6,-0.65,8.0,0.0,0.0
2018,2,20,7,0,128.0,13.0,1.7,0.0,16.0,10.23,0.0
2018,2,20,7,15,310.5,24.0,1.75,0.7,54.5,19.96,6.82
2018,2,20,7,30,493.0,35.0,1.8,1.4,93.0,29.5,20.72
2018,2,20,7,45,578.5,41.5,1.85,2.1,141.0,38.05,29.33
2018,2,20,8,0,664.0,48.0,1.9,2.8,189.0,44.17,35.32
2018,2,20,8,15,422.5,71.0,1.8,3.75,168.5,53.45,43.99
2018,2,20,8,30,181.0,94.0,1.7,4.7,148.0,67.12,56.47
2018,2,20,8,45,107.5,119.5,1.55,5.65,153.0,89.06,70.45
2018,2,20,9,0,34.0,145.0,1.4,6.6,158.0,108.77,87.84
2018,2,20,9,15,47.0,165.5,1.3,7.25,185.5,130.39,105.14
2018,2,20,9,30,60.0,186.0,1.2,7.9,213.0,154.29,124.5
2018,2,20,9,45,86.5,206.5,1.1,8.55,249.5,184.5,148.74
2018,2,20,10,0,113.0,227.0,1.0,9.2,286.0,223.34,180.08
2018,2,20,10,15,235.5,230.0,1.05,9.55,362.0,295.73,237.68
2018,2,20,10,30,358.0,233.0,1.1,9.9,438.0,377.19,302.58
2018,2,20,10,45,477.5,207.5,1.15,10.25,493.0,456.02,365.17
2018,2,20,11,0,597.0,182.0,1.2,10.6,548.0,542.94,433.2
2018,2,20,11,15,653.0,170.5,1.25,10.75,581.0,606.57,482.51
2018,2,20,11,30,709.0,159.0,1.3,10.9,614.0,673.19,533.29
2018,2,20,11,45,825.5,126.5,1.3,11.1,664.0,762.4,599.73
2018,2,20,12,0,942.0,94.0,1.3,11.3,714.0,852.23,661.81
2018,2,20,12,15,946.5,93.0,1.35,11.4,717.0,895.08,690.54
2018,2,20,12,30,951.0,92.0,1.4,11.5,720.0,934.96,717.71
2018,2,20,12,45,949.0,91.0,1.45,11.6,713.0,965.83,738.76
2018,2,20,13,0,947.0,90.0,1.5,11.7,706.0,992.96,757.46
2018,2,20,13,15,940.0,90.0,1.55,11.7,690.0,1012.68,771.63
2018,2,20,13,30,933.0,90.0,1.6,11.7,674.0,1028.32,783.34
2018,2,20,13,45,925.0,88.5,1.65,11.65,651.0,1037.09,790.86
2018,2,20,14,0,917.0,87.0,1.7,11.6,628.0,1041.72,795.89
2018,2,20,14,15,905.5,85.5,1.7,11.5,598.0,1038.72,795.42
2018,2,20,14,30,894.0,84.0,1.7,11.4,568.0,1031.69,792.5
2018,2,20,14,45,877.5,82.0,1.75,11.3,531.5,1027.53,792.49
2018,2,20,15,0,861.0,80.0,1.8,11.2,495.0,1006.84,781.27
2018,2,20,15,15,809.5,79.5,1.8,11.2,443.5,949.19,743.56
2018,2,20,15,30,758.0,79.0,1.8,11.2,392.0,888.81,703.53
2018,2,20,15,45,619.5,89.0,1.65,10.6,325.5,762.94,614.58
2018,2,20,16,0,481.0,99.0,1.5,10.0,259.0,621.92,511.05
2018,2,20,16,15,354.0,95.5,1.35,9.25,203.5,490.44,410.14
2018,2,20,16,30,227.0,92.0,1.2,8.5,148.0,344.41,291.2
2018,2,20,16,45,179.0,74.5,1.1,7.8,112.5,276.22,233.78
2018,2,20,17,0,131.0,57.0,1.0,7.1,77.0,210.52,175.97
2018,2,20,17,15,84.0,39.0,1.0,6.8,50.0,147.39,116.95
2018,2,20,17,30,37.0,21.0,1.0,6.5,23.0,61.58,12.74
2018,2,20,17,45,18.5,10.5,1.0,6.2,11.5,21.37,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,51.5,6.5,0.8,4.0,8.0,0.0,0.0
2018,2,21,7,0,103.0,13.0,0.8,4.1,16.0,10.23,0.0
2018,2,21,7,15,200.5,27.0,1.0,4.45,47.0,20.57,8.46
2018,2,21,7,30,298.0,41.0,1.2,4.8,78.0,31.27,22.14
2018,2,21,7,45,462.5,46.0,1.35,5.15,132.5,37.8,28.81
2018,2,21,8,0,627.0,51.0,1.5,5.5,187.0,42.75,33.68
2018,2,21,8,15,681.5,55.5,1.55,6.2,236.0,50.45,40.85
2018,2,21,8,30,736.0,60.0,1.6,6.9,285.0,54.63,44.6
2018,2,21,8,45,774.5,64.0,1.6,7.55,334.0,82.1,49.98
2018,2,21,9,0,813.0,68.0,1.6,8.2,383.0,143.62,83.99
2018,2,21,9,15,839.0,70.0,1.6,8.75,427.0,206.07,132.78
2018,2,21,9,30,865.0,72.0,1.6,9.3,471.0,271.3,189.88
2018,2,21,9,45,884.5,74.0,1.6,9.85,510.5,338.58,250.55
2018,2,21,10,0,904.0,76.0,1.6,10.4,550.0,404.81,309.76
2018,2,21,10,15,917.5,78.0,1.55,10.75,584.0,469.49,366.32
2018,2,21,10,30,931.0,80.0,1.5,11.1,618.0,534.17,420.77
2018,2,21,10,45,939.0,81.5,1.5,11.45,643.5,595.12,470.6
2018,2,21,11,0,947.0,83.0,1.5,11.8,669.0,654.86,517.68
2018,2,21,11,15,951.5,84.5,1.55,12.0,687.0,710.86,561.1
2018,2,21,11,30,956.0,86.0,1.6,12.2,705.0,764.8,601.81
2018,2,21,11,45,958.0,87.0,1.6,12.4,714.5,814.05,636.11
2018,2,21,12,0,960.0,88.0,1.6,12.6,724.0,860.54,667.36
2018,2,21,12,15,959.5,88.5,1.75,12.7,725.5,901.46,696.57
2018,2,21,12,30,959.0,89.0,1.9,12.8,727.0,939.05,723.51
2018,2,21,12,45,955.5,89.5,2.0,12.9,720.0,970.45,745.67
2018,2,21,13,0,952.0,90.0,2.1,13.0,713.0,998.07,765.4
2018,2,21,13,15,947.0,89.5,2.15,13.0,698.0,1019.22,780.57
2018,2,21,13,30,942.0,89.0,2.2,13.0,683.0,1036.34,793.25
2018,2,21,13,45,933.0,88.5,2.2,13.0,660.0,1045.44,800.11
2018,2,21,14,0,924.0,88.0,2.2,13.0,637.0,1050.37,804.45
2018,2,21,14,15,911.5,86.5,2.15,12.9,606.5,1046.41,802.67
2018,2,21,14,30,899.0,85.0,2.1,12.8,576.0,1038.37,798.4
2018,2,21,14,45,881.0,83.5,2.0,12.65,539.0,1033.35,795.82
2018,2,21,15,0,863.0,82.0,1.9,12.5,502.0,1011.74,782.01
2018,2,21,15,15,841.0,79.0,1.9,12.5,459.5,980.48,762.7
2018,2,21,15,30,819.0,76.0,1.9,12.5,417.0,945.88,740.87
2018,2,21,15,45,751.0,76.5,1.5,11.8,362.5,867.48,684.45
2018,2,21,16,0,683.0,77.0,1.1,11.1,308.0,796.69,632.34
2018,2,21,16,15,621.0,71.0,1.05,10.45,256.5,715.43,575.36
2018,2,21,16,30,559.0,65.0,1.0,9.8,205.0,634.71,516.07
2018,2,21,16,45,484.5,57.0,0.95,9.15,159.5,541.89,444.18
2018,2,21,17,0,410.0,49.0,0.9,8.5,114.0,451.75,370.35
2018,2,21,17,15,277.0,36.5,0.95,8.1,73.5,313.69,251.5
2018,2,21,17,30,144.0,24.0,1.0,7.7,33.0,175.21,67.47
2018,2,21,17,45,74.0,12.0,1.05,7.3,16.5,61.86,0.0
2018,2,21,18,0,4.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,21,18,15,2.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
