Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,10.23,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,21.6,8.42
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,33.4,23.25
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,44.99,34.27
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,53.92,42.6
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,59.39,47.61
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,64.89,52.43
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,68.97,55.83
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,73.03,59.1
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,75.48,60.89
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,77.91,62.63
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,86.03,69.29
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,87.61,70.28
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,135.14,80.0
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,196.36,117.33
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,259.29,166.58
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,323.12,220.63
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,387.44,275.9
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,447.99,327.55
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,507.31,377.31
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,565.65,424.82
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,620.09,467.74
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,672.68,507.96
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,722.58,545.46
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,770.16,580.36
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,813.71,611.88
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,854.41,639.61
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,885.15,660.22
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,911.93,678.22
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,945.28,700.89
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,975.27,721.27
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,992.97,734.16
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,1006.69,744.65
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,1014.43,751.36
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,1018.07,755.56
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,1014.73,755.89
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,1007.39,753.71
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,993.61,746.84
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,976.03,737.51
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,962.73,730.32
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,933.41,712.13
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,893.93,689.65
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,851.86,664.84
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,801.16,631.97
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,754.08,601.02
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,691.4,557.45
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,628.92,512.62
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,553.73,455.47
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,481.05,397.25
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,393.36,324.21
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,311.71,253.4
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,215.12,166.04
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,121.74,25.17
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,42.36,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,11.8,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,22.41,10.2
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,36.08,25.91
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,43.89,33.64
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,51.72,41.04
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,57.3,46.18
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,62.87,51.11
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,66.68,54.3
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,70.45,57.37
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,73.62,59.84
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,83.06,67.76
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,85.38,69.36
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,87.61,70.88
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,136.06,81.43
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,197.7,119.54
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,259.52,168.22
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,322.16,221.6
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,386.07,276.86
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,446.03,328.21
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,503.74,376.75
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,560.3,422.82
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,614.38,465.79
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,666.67,506.12
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,715.59,542.86
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,762.19,576.97
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,804.02,607.36
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,842.92,634.1
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,877.89,657.95
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,909.62,679.58
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,935.73,697.79
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,958.19,713.65
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,975.03,725.75
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,987.96,735.4
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,994.54,741.18
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,997.12,744.49
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,992.81,744.04
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,984.58,741.11
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,982.65,742.17
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,963.2,731.33
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,936.8,714.99
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,907.14,696.39
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,867.86,674.07
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,826.08,649.5
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,780.29,620.37
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,728.08,585.64
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,665.55,541.7
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,603.33,496.51
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,529.54,439.35
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,458.3,381.67
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,372.35,309.34
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,290.73,238.14
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,200.06,155.83
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,111.41,34.39
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,37.63,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,11.02,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,21.54,10.41
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,32.46,22.87
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,42.36,32.37
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,52.09,41.46
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,60.3,48.96
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,70.88,58.37
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,72.48,59.57
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,74.38,60.97
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,77.97,63.82
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,81.43,66.53
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,83.34,67.84
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,92.36,75.32
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,138.92,85.56
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,198.22,122.64
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,257.08,169.26
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,317.45,221.25
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,377.12,273.88
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,438.47,327.31
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,495.69,376.7
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,551.97,423.94
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,605.69,467.86
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,657.76,509.25
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,706.22,547.23
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,752.47,582.86
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,794.38,614.58
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,833.55,642.7
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,868.55,667.93
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,900.37,690.94
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,927.51,710.75
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,951.09,728.17
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,968.21,741.29
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,981.46,751.91
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,988.88,758.26
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,992.34,762.04
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,989.41,762.23
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,982.58,759.86
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,982.29,761.89
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,964.62,751.73
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,937.57,734.29
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,907.25,714.51
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,871.51,692.56
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,833.1,668.3
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,785.44,635.87
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,740.86,605.17
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,681.68,562.27
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,622.43,518.12
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,550.81,461.62
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,481.4,404.21
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,396.88,332.05
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,318.14,262.29
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,223.4,176.11
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,133.88,53.94
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,48.94,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,14.16,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,24.26,13.07
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,35.06,25.07
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,44.18,33.79
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,53.05,42.02
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,65.99,53.63
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,78.22,64.36
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,75.7,61.91
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,77.01,62.77
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,70.37,56.63
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,64.6,51.29
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,89.47,72.64
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,114.37,93.69
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,153.51,118.73
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,196.51,151.05
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,209.31,161.0
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,220.92,170.46
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,247.33,190.88
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,275.47,212.78
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,317.65,245.55
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,363.23,280.71
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,403.46,311.8
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,451.71,348.89
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,512.59,396.17
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,588.83,454.38
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,712.21,547.9
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,838.77,641.58
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,880.09,670.23
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,918.85,697.0
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,939.45,711.28
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,955.76,722.84
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,959.36,726.44
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,958.2,727.0
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,977.25,741.61
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,992.38,753.52
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,986.58,751.26
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,976.86,746.59
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,964.3,740.21
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,948.02,731.44
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,927.17,718.63
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,895.29,698.04
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,855.48,673.47
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,813.35,646.77
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,762.0,611.68
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,709.4,574.97
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,645.79,529.1
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,582.55,481.2
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,507.91,421.97
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,432.51,360.45
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,349.52,290.21
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,273.6,223.77
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,187.9,147.05
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,98.11,44.48
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,34.01,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,5.11,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,10.23,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,22.77,12.42
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,35.3,25.35
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,48.95,38.08
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,62.68,50.64
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,73.97,60.8
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,85.93,71.3
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,97.96,81.63
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,109.47,91.33
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,100.48,83.04
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,95.31,78.14
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,98.83,80.86
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,102.11,83.35
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,162.3,115.76
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,212.95,161.27
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,199.58,152.52
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,178.14,137.74
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,151.44,117.28
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,120.19,92.62
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,140.07,108.45
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,160.42,124.49
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,227.78,177.65
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,298.0,232.19
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,316.83,246.59
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,336.55,261.8
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,332.21,258.21
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,326.54,253.61
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,325.86,253.15
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,324.52,252.21
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,479.55,375.05
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,643.63,500.4
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,644.65,499.93
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,643.49,498.63
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,612.18,476.99
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,599.39,468.75
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,577.15,453.64
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,553.2,437.19
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,706.34,558.31
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,818.46,646.71
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,842.08,666.09
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,858.35,679.58
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,822.3,655.86
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,783.72,630.28
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,705.3,573.53
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,627.91,515.87
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,595.57,492.8
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,560.47,466.51
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,507.29,423.92
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,453.91,379.8
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,379.06,315.89
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,308.64,253.53
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,218.65,172.68
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,136.08,71.15
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,48.98,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,7.47,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,14.36,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,26.05,15.45
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,37.77,27.6
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,45.86,35.42
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,56.6,45.33
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,61.94,50.19
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,67.26,54.87
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,70.87,57.89
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,74.46,60.82
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,76.47,62.3
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,78.48,63.75
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,87.24,71.09
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,89.32,72.57
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,136.3,82.63
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,196.2,119.92
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,256.67,168.05
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,318.09,221.18
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,380.74,276.37
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,439.73,328.14
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,496.05,377.14
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,550.5,423.01
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,604.64,467.16
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,651.48,504.82
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,663.99,514.67
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,653.56,506.73
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,727.41,562.98
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,796.51,614.77
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,854.49,657.55
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,898.32,688.12
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,925.31,706.53
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,948.8,722.61
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,965.38,734.63
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,978.09,744.15
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,941.24,719.58
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,895.05,688.16
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,802.56,621.38
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,693.55,541.38
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,668.95,524.99
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,642.8,506.81
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,747.35,589.82
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,830.71,653.85
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,831.59,656.59
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,821.23,651.87
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,776.71,621.82
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,726.01,586.75
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,661.15,540.03
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,596.96,492.5
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,508.76,422.95
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,425.2,354.73
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,342.8,285.37
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,273.49,224.46
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,181.43,143.02
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,87.59,47.83
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,32.83,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,6.29,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,12.29,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,24.22,14.34
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,36.07,26.23
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,50.52,39.66
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,64.18,52.17
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,72.37,59.55
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,79.85,66.07
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,86.34,71.54
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,92.71,76.78
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,117.33,97.87
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,142.02,118.63
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,155.85,129.87
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,168.86,140.31
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,194.75,150.04
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,227.63,172.68
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,263.79,198.62
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,301.54,227.2
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,348.55,262.91
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,404.15,306.39
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,450.16,344.03
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,496.62,381.25
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,557.39,428.75
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,623.98,480.15
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,690.54,531.67
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,756.72,582.54
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,782.8,601.66
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,810.2,621.2
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,854.76,654.99
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,905.76,690.97
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,934.62,711.06
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,944.76,718.51
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,976.39,740.96
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,988.81,750.18
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,994.87,755.36
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,996.91,758.0
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,992.49,756.68
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,984.13,752.85
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,967.97,743.44
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,948.12,731.59
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,920.57,714.11
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,889.84,694.37
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,858.17,674.63
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,817.72,648.28
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,769.27,615.43
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,719.34,580.87
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,659.68,538.14
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,600.08,493.88
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,529.17,438.58
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,460.46,382.96
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,378.36,314.14
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,300.09,246.2
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,213.5,169.17
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,134.27,80.71
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,47.1,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,1.97,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,3.91,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,6.83,0.06
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,9.86,3.11
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,19.92,12.3
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,29.68,21.21
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,44.03,34.15
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,57.85,46.42
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,72.8,59.48
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,90.32,74.56
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,95.53,78.65
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,98.42,80.67
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,93.29,75.81
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,88.9,71.64
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,142.03,87.18
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,200.74,122.97
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,259.42,168.63
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,319.8,219.79
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,381.77,273.25
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,441.04,324.15
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,498.7,372.83
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,555.52,419.32
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,609.87,462.71
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,662.65,503.61
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,711.67,540.63
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,758.42,575.01
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,801.19,605.38
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,841.18,631.98
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,876.53,655.71
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,908.65,677.21
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,936.05,695.54
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,959.83,711.51
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,952.2,707.34
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,956.47,711.49
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,911.41,681.98
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,843.99,634.85
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,837.26,633.11
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,827.56,628.85
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,846.81,646.09
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,856.19,656.33
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,773.95,598.17
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,701.76,546.12
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,672.67,529.57
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,641.18,510.84
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,568.62,457.88
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,478.99,390.43
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,419.37,345.14
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,361.43,299.65
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,248.31,206.58
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,129.08,105.71
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,140.02,114.92
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,161.25,131.25
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,100.6,77.67
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,53.9,30.88
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,19.91,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,9.44,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,17.92,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,29.69,19.33
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,41.34,30.94
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,50.03,39.25
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,61.84,50.1
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,67.71,55.39
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,73.51,60.45
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,77.2,63.48
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,80.86,66.38
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,83.25,68.12
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,85.6,69.79
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,87.1,70.68
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,96.07,77.98
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,141.17,86.22
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,199.7,121.51
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,259.11,167.64
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,319.63,218.64
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,382.31,272.26
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,441.65,322.68
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,499.03,370.71
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,555.54,416.63
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,609.04,459.27
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,661.0,499.58
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,709.67,536.93
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,756.1,571.86
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,798.55,603.38
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,838.28,631.56
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,873.85,656.3
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,906.24,678.88
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,933.53,698.04
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,957.21,714.86
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,974.4,727.08
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,987.64,736.82
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,995.02,743.1
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,998.36,746.86
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,995.75,747.05
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,989.17,744.74
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,975.35,737.5
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,957.83,727.83
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,943.79,719.96
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,914.08,701.24
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,877.68,680.2
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,838.61,657.12
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,790.36,625.57
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,740.43,592.09
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,686.25,554.75
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,628.03,513.07
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,559.47,460.53
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,492.8,406.99
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,412.15,339.93
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,336.72,274.74
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,246.58,195.21
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,165.14,108.12
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,64.68,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,9.44,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,18.19,0.0
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,28.54,18.55
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,41.59,31.17
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,49.7,38.92
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,57.55,46.18
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,63.71,51.72
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,69.86,57.07
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,80.76,66.5
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,88.99,73.43
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,94.85,78.18
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,98.69,81.13
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,91.18,74.21
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,91.79,74.38
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,137.41,82.94
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,196.96,119.22
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,257.66,167.23
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,323.1,223.28
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,383.02,276.2
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,442.79,328.54
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,500.12,377.93
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,556.58,425.24
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,611.11,469.69
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,664.14,511.71
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,713.5,550.1
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,760.64,585.95
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,804.25,618.37
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,845.16,647.15
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,880.7,671.56
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,912.98,693.63
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,940.52,712.53
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,964.39,728.96
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,981.74,741.3
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,995.1,751.08
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,1003.01,757.19
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,1006.88,760.71
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,1003.79,759.83
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,996.71,756.41
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,981.8,747.49
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,963.12,736.12
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,932.36,716.55
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,909.63,702.64
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,876.96,682.17
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,841.47,659.55
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,792.41,626.98
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,741.8,592.69
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,686.34,553.75
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,626.86,510.69
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,553.68,454.92
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,482.88,398.6
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,402.78,332.35
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,327.97,267.91
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,234.92,186.55
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,152.72,102.96
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,59.51,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
