Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,668.58,480.45
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,713.29,511.47
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,754.91,539.39
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,793.97,564.82
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,829.5,586.96
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,862.08,606.4
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,888.99,622.61
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,912.39,636.62
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,930.41,647.59
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,944.61,656.31
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,953.14,661.79
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,957.73,665.02
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,956.06,665.91
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,950.48,664.51
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,939.24,659.81
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,924.3,652.83
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,902.68,640.63
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,877.75,626.36
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,847.03,610.46
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,822.55,598.33
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,781.2,573.65
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,737.78,547.22
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,687.41,515.72
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,636.09,482.22
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,577.63,441.84
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,522.49,402.26
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,455.56,352.44
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,391.54,302.7
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,317.17,243.32
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,249.3,186.93
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,172.48,121.36
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,101.54,29.08
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,37.37,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,12.59,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,22.62,10.11
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,32.1,21.71
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,38.1,27.6
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,44.2,33.25
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,48.94,37.49
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,53.7,41.58
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,57.49,44.67
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,66.25,51.96
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,68.89,53.84
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,71.49,55.65
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,73.86,57.25
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,76.14,58.74
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,77.87,59.78
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,88.7,68.34
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,118.42,70.09
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,176.6,98.29
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,234.57,138.85
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,292.85,185.19
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,350.79,233.16
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,408.28,280.64
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,463.6,325.71
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,517.77,368.55
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,569.81,408.49
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,620.12,445.86
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,667.25,480.33
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,712.15,512.3
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,753.24,541.14
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,791.67,567.6
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,825.75,590.75
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,856.71,611.35
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,882.7,628.88
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,905.15,644.2
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,923.07,656.97
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,937.22,667.45
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,928.37,663.21
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,930.71,666.47
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,918.67,660.41
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,902.86,652.02
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,899.42,652.24
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,891.56,649.53
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,888.78,649.11
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,870.35,638.29
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,840.98,623.12
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,817.71,611.92
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,777.6,587.69
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,735.32,561.62
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,685.81,529.91
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,635.28,496.08
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,577.65,454.86
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,520.39,412.32
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,457.57,363.72
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,394.88,313.19
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,322.59,253.18
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,256.38,196.23
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,179.59,129.04
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,108.54,37.26
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,40.39,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,12.59,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,21.43,9.56
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,29.8,19.95
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,35.56,25.63
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,41.44,31.13
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,45.58,34.85
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,53.85,42.05
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,57.31,44.88
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,60.78,47.61
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,63.65,49.77
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,66.48,51.84
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,76.42,59.96
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,79.21,61.9
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,81.42,63.4
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,83.48,64.77
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,113.04,66.64
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,172.36,95.6
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,232.44,138.86
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,292.09,187.85
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,351.13,238.49
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,408.96,288.21
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,464.61,335.84
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,519.29,381.7
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,571.49,424.53
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,622.02,465.03
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,669.01,502.51
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,713.85,537.68
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,756.05,570.51
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,795.71,601.07
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,830.74,627.17
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,862.72,650.51
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,889.38,670.21
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,912.51,687.56
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,931.1,701.38
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,945.89,712.69
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,955.46,720.53
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,961.11,725.79
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,955.77,723.73
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,946.66,719.2
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,935.27,713.18
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,920.18,704.65
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,896.63,689.48
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,869.83,672.03
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,848.46,660.21
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,813.9,638.63
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,779.99,617.06
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,743.31,593.08
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,693.58,558.8
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,642.78,522.39
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,568.43,465.0
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,495.03,406.78
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,404.64,333.13
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,316.01,259.09
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,279.68,226.16
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,238.25,187.4
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,166.54,122.9
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,100.54,39.52
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,36.8,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,13.38,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,23.47,11.29
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,34.2,23.98
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,43.85,33.22
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,50.88,39.85
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,56.45,44.96
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,62.01,49.85
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,66.19,53.38
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,70.32,56.77
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,73.18,58.96
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,75.97,61.06
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,84.66,68.24
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,86.91,69.81
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,87.62,70.05
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,88.29,70.26
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,116.02,71.64
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,182.32,107.01
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,239.46,147.94
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,297.52,195.69
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,355.18,245.39
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,413.06,295.45
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,468.97,343.66
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,523.19,389.25
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,571.79,429.07
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,612.22,461.06
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,656.16,495.16
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,698.03,526.91
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,742.93,561.91
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,800.69,605.34
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,835.14,629.86
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,866.29,651.83
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,891.52,669.77
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,913.06,685.29
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,931.32,699.22
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,945.78,710.7
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,954.58,718.46
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,959.45,723.69
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,958.53,725.19
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,953.69,724.13
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,943.69,719.61
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,929.97,712.58
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,906.8,697.8
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,880.34,680.73
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,861.11,670.94
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,828.54,651.33
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,788.9,625.4
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,747.03,597.44
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,696.75,562.46
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,645.39,525.3
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,586.46,480.34
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,530.87,436.47
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,463.85,381.88
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,399.63,327.65
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,325.47,263.53
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,257.56,203.11
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,179.58,133.36
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,109.12,47.34
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,40.09,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,5.9,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,11.8,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,21.76,10.16
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,32.1,22.16
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,43.81,33.18
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,55.03,43.55
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,66.35,53.8
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,77.44,63.62
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,90.08,74.61
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,102.3,85.02
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,96.41,79.47
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,94.44,77.37
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,101.95,83.49
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,108.55,88.76
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,137.99,113.45
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,182.01,150.01
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,188.77,142.25
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,226.17,162.94
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,255.59,181.37
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,300.06,214.75
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,343.94,246.79
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,406.99,296.25
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,460.13,342.02
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,514.13,387.72
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,558.27,425.05
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,597.95,457.4
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,632.45,484.8
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,661.22,507.03
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,723.39,555.61
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,781.2,600.87
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,806.18,621.02
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,842.2,647.85
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,865.4,664.55
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,900.3,689.64
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,917.49,702.46
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,930.96,712.85
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,938.34,718.8
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,941.87,722.21
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,939.34,721.91
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,933.04,719.1
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,919.81,711.49
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,903.03,701.44
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,879.75,686.21
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,853.34,668.74
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,825.66,651.73
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,789.8,628.5
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,746.9,599.21
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,702.41,568.06
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,649.14,529.06
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,595.54,488.8
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,534.19,441.0
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,474.15,392.92
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,399.33,331.43
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,335.56,277.19
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,263.93,215.07
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,199.9,158.55
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,134.23,100.26
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,68.46,30.64
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,24.25,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,5.9,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,11.8,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,24.4,12.21
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,37.42,26.8
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,48.27,37.16
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,58.77,46.91
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,66.32,53.78
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,73.8,60.37
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,79.7,65.38
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,88.0,72.37
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,91.39,74.96
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,94.69,77.42
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,96.38,78.47
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,98.01,79.45
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,99.38,80.2
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,100.63,80.85
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,124.61,81.45
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,179.68,109.11
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,240.24,152.63
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,295.4,197.47
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,350.46,244.6
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,406.8,293.14
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,461.97,340.92
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,514.74,385.89
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,565.04,427.84
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,613.73,467.49
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,659.64,504.4
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,703.6,539.07
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,744.08,570.44
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,782.21,599.59
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,816.69,625.48
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,848.38,648.13
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,874.61,666.84
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,897.5,683.27
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,916.05,696.46
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,930.96,707.2
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,940.38,714.37
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,945.98,719.03
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,944.57,718.93
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,939.34,716.33
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,941.42,719.31
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,926.42,710.38
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,903.92,696.03
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,878.13,679.36
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,847.44,659.82
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,813.93,638.1
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,773.21,610.88
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,730.3,581.7
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,683.83,549.5
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,632.86,511.99
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,573.48,466.88
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,514.82,420.95
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,432.87,354.8
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,356.47,291.25
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,294.56,237.82
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,236.89,186.49
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,163.17,121.42
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,98.52,48.1
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,35.04,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,6.29,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,12.59,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,21.78,10.37
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,33.62,23.49
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,40.74,30.43
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,47.88,37.08
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,53.2,41.9
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,58.5,46.52
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,62.43,49.81
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,66.32,52.96
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,69.27,55.2
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,78.07,62.44
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,80.19,63.87
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,82.23,65.21
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,83.71,66.06
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,85.09,66.83
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,110.22,67.65
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,176.28,101.74
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,233.47,141.97
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,290.82,188.39
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,347.86,236.77
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,404.3,284.75
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,458.31,330.09
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,511.24,373.35
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,561.67,413.45
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,610.49,451.08
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,656.64,486.18
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,700.66,518.85
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,740.63,547.95
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,778.04,574.67
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,811.63,598.74
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,842.17,619.59
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,866.66,636.72
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,887.65,651.6
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,905.52,664.65
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,919.73,675.58
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,927.98,682.99
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,932.42,688.0
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,930.77,689.45
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,925.34,688.44
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,914.34,683.71
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,899.74,676.52
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,889.83,671.13
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,865.17,655.49
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,834.73,638.87
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,801.46,619.84
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,762.86,595.17
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,721.99,568.43
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,674.15,536.02
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,625.12,501.2
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,569.41,459.28
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,516.4,418.08
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,454.44,368.5
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,394.62,318.8
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,325.6,259.89
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,261.95,203.86
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,189.25,139.51
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,123.15,62.63
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,46.2,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,4.72,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,9.44,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,18.34,7.78
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,27.3,17.87
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,36.82,26.81
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,46.37,35.59
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,46.43,35.81
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,45.97,35.41
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,74.22,60.34
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,98.07,81.04
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,118.5,98.52
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,138.31,115.23
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,147.62,122.75
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,161.08,133.75
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,159.29,131.66
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,164.61,135.65
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,171.14,127.04
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,210.5,147.79
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,253.63,179.31
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,297.37,214.55
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,339.86,250.57
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,380.85,285.25
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,429.28,323.84
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,482.43,365.98
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,537.65,409.63
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,601.55,459.9
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,643.96,492.93
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,678.26,519.04
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,721.1,551.84
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,763.15,583.62
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,731.43,558.72
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,677.96,517.5
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,730.93,557.68
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,775.45,591.34
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,832.87,636.35
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,891.42,681.9
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,901.0,690.02
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,906.96,695.83
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,865.9,666.21
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,820.14,633.08
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,811.39,628.79
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,799.17,621.85
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,754.76,590.28
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,716.33,562.72
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,679.89,538.03
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,641.93,511.73
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,655.03,525.31
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,652.9,527.17
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,605.02,491.64
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,556.44,454.89
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,502.1,412.59
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,448.5,369.73
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,353.7,291.75
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,275.71,225.96
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,224.24,181.28
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,176.28,138.67
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,126.37,93.94
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,79.66,41.57
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,27.64,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,5.9,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,11.8,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,21.76,10.49
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,32.04,22.2
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,42.15,31.79
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,52.11,40.98
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,57.61,45.97
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,65.31,52.73
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,68.63,55.41
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,71.99,58.05
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,73.44,58.95
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,75.06,59.97
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,83.33,66.71
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,85.29,67.95
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,86.67,68.74
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,87.96,69.47
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,111.11,69.66
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,169.13,97.03
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,233.06,142.48
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,289.92,188.58
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,346.33,236.76
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,402.61,285.08
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,457.37,331.63
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,511.08,376.14
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,562.08,417.29
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,611.43,455.89
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,657.93,491.74
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,702.35,525.15
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,743.44,555.25
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,782.04,582.93
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,816.09,607.06
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,847.1,628.16
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,873.63,646.1
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,896.68,661.74
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,914.36,674.37
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,928.23,684.58
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,936.91,691.46
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,941.7,695.88
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,941.18,697.44
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,936.79,696.63
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,925.93,691.61
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,911.41,684.17
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,890.53,671.3
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,866.32,656.16
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,837.25,640.42
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,805.34,622.3
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,766.88,598.05
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,733.74,577.3
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,686.21,545.15
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,637.46,511.15
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,581.97,469.91
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,526.6,427.32
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,463.73,377.0
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,405.27,328.27
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,335.39,268.64
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,270.98,211.85
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,196.74,146.11
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,130.14,71.36
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,51.9,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,6.69,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,13.38,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,22.22,10.8
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,30.53,20.8
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,36.24,26.42
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,42.04,31.86
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,46.49,35.87
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,55.17,43.44
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,58.92,46.51
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,62.65,49.45
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,65.42,51.49
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,68.15,53.44
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,70.31,54.89
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,80.65,63.23
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,82.8,64.66
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,84.82,65.96
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,107.06,65.47
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,164.6,91.12
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,224.13,132.57
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,283.03,179.77
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,341.19,228.64
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,397.85,276.26
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,452.06,321.12
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,505.36,364.07
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,556.44,403.95
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,606.02,441.41
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,652.66,476.2
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,697.3,508.64
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,738.06,537.53
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,776.32,564.06
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,811.16,587.89
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,843.13,608.49
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,870.78,626.21
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,895.08,641.77
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,913.7,654.3
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,928.59,664.56
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,937.45,670.85
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,942.43,674.8
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,941.76,676.0
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,937.26,674.87
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,926.77,669.5
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,912.67,661.89
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,893.41,650.66
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,870.74,637.22
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,840.66,620.45
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,816.82,607.73
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,777.83,583.88
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,736.64,558.17
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,687.44,526.4
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,637.16,492.45
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,580.17,452.34
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,526.19,412.87
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,461.47,363.59
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,399.28,314.22
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,327.8,256.06
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,262.11,200.57
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,186.37,136.04
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,119.04,65.72
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,45.81,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.29,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,12.59,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,21.44,10.08
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,29.84,19.96
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,35.24,25.23
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,40.76,30.34
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,48.66,37.34
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,53.16,41.17
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,56.66,44.01
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,60.15,46.75
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,62.7,48.53
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,65.21,50.24
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,74.94,57.99
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,77.45,59.57
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,79.71,61.03
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,81.82,62.35
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,103.92,61.97
