Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,5.51,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,16.37,3.08
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,26.94,17.07
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,39.62,28.9
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,52.07,40.24
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,62.51,49.61
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,72.74,58.57
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,80.69,65.33
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,88.46,71.77
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,94.35,76.46
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,100.07,80.93
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,105.34,84.94
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,108.15,86.85
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,109.38,87.37
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,110.51,87.83
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,114.95,91.07
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,166.16,102.39
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,221.63,139.47
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,276.12,182.25
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,330.61,227.64
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,382.96,271.52
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,432.46,312.15
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,482.34,352.32
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,530.96,390.65
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,579.3,427.82
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,623.46,461.31
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,666.4,493.17
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,706.81,522.61
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,745.49,550.28
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,778.85,574.43
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,809.63,596.56
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,834.34,614.34
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,855.86,629.86
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,870.62,641.86
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,881.86,651.52
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,887.32,657.29
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,889.21,660.68
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,884.4,660.03
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,876.14,657.04
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,860.44,648.99
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,841.58,638.65
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,816.96,622.47
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,789.6,604.27
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,754.95,584.07
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,718.22,561.78
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,667.23,526.65
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,623.19,495.86
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,573.43,459.97
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,523.68,423.22
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,468.14,380.73
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,413.75,338.05
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,356.05,291.59
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,300.92,245.89
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,241.98,195.71
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,187.39,148.24
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,133.29,100.82
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,85.09,54.71
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,36.62,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,5.16,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,9.44,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,20.03,4.4
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,30.99,20.51
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,39.1,28.55
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,49.85,38.44
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,56.53,44.54
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,63.14,50.36
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,67.57,54.12
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,71.96,57.72
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,74.39,59.5
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,76.81,61.23
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,78.09,61.93
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,85.92,68.22
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,87.36,69.03
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,88.73,69.79
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,92.78,72.81
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,157.34,90.88
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,209.84,124.26
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,269.76,171.45
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,328.63,221.01
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,385.85,269.69
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,440.08,315.31
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,494.0,359.75
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,543.7,399.88
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,593.88,439.17
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,640.55,475.45
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,685.44,509.6
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,727.36,540.84
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,767.11,569.95
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,800.65,594.55
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,831.09,616.33
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,855.49,633.12
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,891.51,658.03
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,911.31,672.49
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,927.46,684.71
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,937.59,692.87
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,943.87,698.61
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,943.61,700.64
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,939.52,700.21
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,929.79,695.6
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,916.4,688.56
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,895.07,675.25
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,870.47,659.71
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,840.92,642.23
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,808.55,622.58
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,773.75,600.47
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,732.17,573.11
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,683.91,540.16
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,634.62,504.87
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,577.1,462.31
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,520.04,418.8
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,456.53,368.79
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,395.31,318.89
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,325.05,260.09
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,260.08,204.09
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,185.9,140.05
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,125.19,81.15
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,60.63,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,9.33,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,9.44,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,19.37,3.33
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,29.74,19.43
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,39.1,28.57
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,46.24,35.29
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,51.55,40.19
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,56.88,44.9
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,60.85,48.27
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,64.8,51.51
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,67.83,53.88
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,76.63,61.19
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,78.84,62.74
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,80.99,64.22
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,82.26,64.94
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,83.47,65.6
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,97.31,76.91
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,154.13,88.66
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,211.96,126.04
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,269.8,171.67
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,327.23,220.41
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,383.78,269.12
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,438.66,316.06
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,492.95,361.55
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,544.58,403.82
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,594.99,443.98
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,642.94,481.5
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,689.0,516.72
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,731.52,549.09
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,771.71,579.23
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,807.15,605.35
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,839.63,627.87
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,868.16,647.81
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,893.31,665.49
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,914.05,680.03
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,931.09,692.14
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,942.99,701.21
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,950.98,707.8
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,952.32,710.11
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,949.71,709.9
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,941.85,705.77
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,930.18,699.18
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,911.31,687.64
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,889.0,673.79
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,861.48,658.02
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,830.9,639.93
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,794.08,616.62
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,762.61,596.92
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,716.15,565.69
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,668.21,532.78
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,613.01,492.57
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,557.7,450.57
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,495.04,401.23
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,434.03,351.31
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,365.48,293.24
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,299.39,235.54
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,224.2,169.56
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,158.92,103.51
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,65.34,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,15.57,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,9.44,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,18.2,2.01
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,26.65,16.84
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,32.1,22.51
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,40.88,30.62
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,45.84,35.18
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,50.82,39.59
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,54.41,42.62
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,57.99,45.55
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,61.36,48.21
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,64.65,50.76
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,74.19,58.63
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,76.8,60.48
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,78.51,61.55
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,80.1,62.53
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,85.59,66.76
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,145.27,79.53
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,204.61,117.02
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,264.33,163.33
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,323.5,212.49
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,382.29,261.74
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,439.27,309.1
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,495.04,354.14
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,548.87,395.88
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,600.96,434.69
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,649.66,470.56
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,696.13,503.77
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,739.62,534.11
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,780.42,561.86
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,816.69,586.37
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,849.68,607.9
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,876.43,624.95
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,899.49,639.69
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,919.58,653.54
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,935.89,665.07
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,946.5,673.08
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,953.15,678.7
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,954.52,681.25
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,951.95,681.43
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,943.63,678.15
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,931.51,672.52
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,913.03,661.88
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,891.07,649.03
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,862.13,632.99
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,830.18,614.77
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,788.85,589.25
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,753.36,567.46
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,709.91,539.98
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,664.65,510.63
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,608.31,471.54
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,551.99,430.66
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,489.27,383.29
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,428.36,335.42
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,290.07,226.54
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,167.55,128.01
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,137.31,100.67
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,110.25,69.12
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,42.24,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,10.12,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.57,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,2.64,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,4.92,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,6.06,0.0
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,7.21,0.72
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,8.35,1.74
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,13.31,6.11
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,18.29,10.46
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,62.0,48.44
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,98.24,79.23
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,97.22,77.91
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,92.67,73.66
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,77.08,60.06
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,60.08,45.4
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,69.83,53.34
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,79.22,58.06
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,73.37,53.07
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,67.29,47.97
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,146.39,104.22
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,248.84,178.78
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,335.6,241.31
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,443.15,319.02
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,507.04,365.94
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,575.66,415.93
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,623.3,451.13
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,669.38,484.36
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,711.22,513.89
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,750.84,541.23
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,786.69,566.2
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,819.7,588.04
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,840.54,601.91
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,857.35,613.25
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,884.55,631.98
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,908.15,648.35
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,856.34,615.6
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,790.41,569.7
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,778.41,562.93
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,763.62,553.9
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,777.33,566.24
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,787.14,575.92
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,796.24,584.31
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,793.76,585.08
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,791.34,587.1
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,778.09,581.55
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,736.3,555.57
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,696.31,530.52
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,661.13,508.33
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,620.83,481.5
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,556.66,435.29
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,492.01,387.36
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,434.85,343.69
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,379.29,299.54
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,327.25,256.41
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,276.9,212.79
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,211.12,155.82
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,153.25,96.47
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,62.89,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,15.46,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,7.87,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,16.92,0.0
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,25.79,15.64
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,31.22,21.32
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,36.81,26.56
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,44.48,33.4
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,49.08,37.39
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,52.71,40.39
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,56.33,43.28
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,59.0,45.25
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,68.52,53.01
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,71.62,55.22
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,74.6,57.3
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,76.36,58.39
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,78.01,59.4
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,82.34,62.6
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,141.26,75.19
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,200.7,112.16
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,260.51,157.98
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,319.44,206.67
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,377.95,255.78
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,434.67,303.32
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,490.26,348.89
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,543.63,391.48
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,595.3,431.52
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,644.1,468.75
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,690.7,503.45
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,733.58,534.87
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,773.76,563.78
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,809.15,587.95
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,841.19,609.05
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,868.18,626.89
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,891.52,642.36
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,911.9,656.2
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,928.57,667.71
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,906.19,654.17
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,874.91,634.43
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,813.66,592.89
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,744.88,545.56
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,806.27,592.6
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,858.01,632.15
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,811.69,600.93
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,763.26,568.08
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,800.99,600.22
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,812.97,612.84
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,780.64,593.47
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,737.2,566.02
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,699.53,542.35
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,659.44,516.31
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,602.56,475.92
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,545.92,433.85
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,484.46,386.46
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,424.56,338.4
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,361.76,286.01
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,300.71,233.16
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,227.36,169.36
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,163.16,103.24
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,67.89,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,16.83,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,7.08,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,16.52,0.0
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,25.85,15.74
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,30.89,21.18
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,39.15,28.8
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,44.14,33.34
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,49.16,37.71
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,52.77,40.71
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,56.38,43.6
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,59.03,45.61
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,68.52,53.42
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,71.58,55.67
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,74.51,57.77
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,77.2,59.64
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,79.73,61.37
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,83.6,64.2
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,142.24,76.94
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,201.59,114.29
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,261.0,160.34
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,320.25,209.88
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,378.7,259.5
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,434.9,307.07
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,490.11,352.88
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,543.11,395.64
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,594.48,435.89
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,642.74,473.4
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,688.84,508.44
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,731.54,540.13
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,771.66,569.36
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,807.9,595.44
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,841.14,618.35
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,869.57,638.0
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,894.53,655.39
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,914.6,669.4
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,930.9,681.0
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,941.54,689.09
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,948.26,694.71
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,949.72,697.54
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,947.29,697.91
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,938.69,693.8
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,926.34,687.28
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,908.13,676.28
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,886.5,663.01
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,857.28,646.47
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,825.06,627.65
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,787.79,604.12
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,756.04,584.27
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,710.14,554.04
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,662.81,522.13
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,608.11,483.02
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,553.25,441.97
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,490.36,393.19
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,429.2,343.81
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,361.87,287.55
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,297.07,231.53
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,222.62,166.65
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,157.39,99.39
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,64.94,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,4.72,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,7.87,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,16.94,0.0
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,25.8,15.62
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,31.23,21.47
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,36.81,26.75
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,44.47,33.64
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,49.06,37.65
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,53.05,40.99
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,57.02,44.19
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,60.02,46.49
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,62.98,48.7
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,72.81,56.7
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,75.72,58.74
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,78.04,60.26
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,80.22,61.64
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,83.74,64.12
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,142.2,76.78
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,201.85,113.9
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,261.7,159.61
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,319.67,207.27
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,376.97,254.96
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,433.56,301.42
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,489.06,345.75
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,541.93,386.52
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,593.07,424.52
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,641.27,460.27
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,687.3,493.52
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,730.03,523.36
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,770.14,550.68
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,805.93,575.37
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,838.69,596.94
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,867.01,615.49
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,891.89,631.86
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,912.35,646.48
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,929.08,658.84
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,940.19,667.33
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,947.42,673.47
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,948.92,676.75
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,946.53,677.89
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,937.98,675.15
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,925.7,670.0
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,907.02,659.02
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,884.91,645.82
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,857.17,632.28
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,826.41,616.32
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,789.83,594.58
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,758.71,576.33
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,712.68,546.94
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,665.11,515.74
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,610.87,478.17
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,556.4,438.38
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,494.08,390.91
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,433.35,342.68
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,363.62,285.29
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,301.55,232.02
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,226.64,167.45
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,160.7,99.37
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,66.81,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,4.72,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,7.87,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,15.73,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,23.45,13.45
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,31.5,21.51
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,37.61,27.25
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,42.28,31.49
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,47.0,35.6
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,50.35,38.37
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,53.71,41.06
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,62.73,48.48
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,66.17,51.01
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,69.01,53.0
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,71.74,54.86
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,74.23,56.52
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,76.58,58.06
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,79.69,60.2
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,139.43,73.11
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,200.53,110.78
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,261.68,157.11
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,322.7,206.81
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,382.91,256.38
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,440.28,303.39
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,496.57,348.37
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,550.8,390.55
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,603.34,430.14
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,652.73,467.23
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,699.89,501.84
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,743.18,532.78
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,783.79,561.26
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,820.9,587.25
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,854.89,610.36
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,883.96,630.08
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,909.49,647.56
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,930.43,662.59
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,947.56,675.3
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,958.06,684.01
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,964.54,690.29
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,966.6,694.49
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,964.7,696.48
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,956.01,693.76
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,943.48,688.58
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,925.05,677.72
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,903.12,664.59
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,875.59,652.04
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,845.01,636.97
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,807.44,614.78
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,767.43,590.4
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,727.98,565.69
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,679.2,533.45
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,623.78,494.9
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,568.17,453.94
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,504.19,404.73
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,441.89,354.73
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,373.61,297.55
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,307.88,240.52
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,230.8,173.17
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,162.59,101.31
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,67.15,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,3.93,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,7.08,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,15.71,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,24.19,14.08
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,29.68,20.1
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,38.31,28.07
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,43.33,32.69
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,48.39,37.16
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,51.66,39.92
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,54.97,42.6
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,57.71,44.69
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,67.25,52.59
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,70.74,55.18
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,74.08,57.62
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,76.19,59.0
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,78.18,60.26
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,81.25,62.43
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,140.82,75.7
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,201.35,113.45
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,261.88,159.87
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,321.89,209.32
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,381.02,258.57
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,437.83,305.32
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,493.58,349.94
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,546.93,391.43
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,598.61,430.26
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,647.82,466.51
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,694.88,500.19
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,737.85,530.55
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,778.17,558.43
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,815.31,583.51
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,849.41,605.63
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,878.21,623.86
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,903.51,639.84
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,923.88,654.09
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,940.45,666.0
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,951.78,674.41
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,959.14,680.42
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,960.72,683.7
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,958.35,684.59
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,949.81,681.34
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,937.48,675.73
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,918.55,664.7
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,896.11,651.43
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,867.4,638.17
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,835.74,622.58
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,797.1,599.86
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,764.16,580.75
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,716.47,550.8
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,667.47,519.08
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,611.43,480.3
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,555.41,439.44
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,490.9,390.33
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,431.11,342.78
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,359.64,283.86
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,293.38,227.22
