Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,216.31,160.81
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,148.2,90.37
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,59.83,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,3.93,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,6.29,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,15.6,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.22,14.67
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,34.98,24.5
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,42.92,31.9
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,48.62,37.11
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,54.32,42.12
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,58.63,45.75
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,62.9,49.21
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,66.56,52.05
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,70.12,54.74
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,78.79,61.71
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,81.48,63.55
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,83.25,64.6
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,84.91,65.55
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,87.33,67.13
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,143.07,80.51
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,201.13,117.6
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,258.41,161.9
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,316.2,213.18
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,367.49,258.13
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,413.27,294.54
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,463.46,333.75
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,504.74,365.99
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,542.63,394.65
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,599.02,436.19
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,658.83,479.54
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,696.16,506.85
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,738.78,537.33
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,775.78,563.19
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,798.44,579.07
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,824.25,595.64
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,846.93,610.08
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,864.65,622.42
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,878.9,632.6
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,886.29,638.26
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,904.98,651.5
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,906.57,654.67
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,904.31,655.53
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,894.32,651.41
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,880.82,645.04
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,861.31,633.31
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,838.66,619.51
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,809.37,604.64
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,777.45,587.78
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,738.76,564.51
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,701.95,542.1
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,654.78,511.5
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,606.79,478.58
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,551.36,438.55
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,496.53,397.57
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,428.12,344.23
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,363.2,291.84
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,297.03,236.42
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,235.95,183.82
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,165.47,123.14
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,107.29,64.04
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,39.71,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.57,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,3.91,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,6.06,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,9.86,2.81
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,13.67,6.29
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,16.35,8.73
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,19.03,11.12
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,43.72,32.73
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,65.91,51.88
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,97.28,78.51
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,122.66,99.54
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,126.56,102.21
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,130.29,104.73
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,118.41,94.25
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,119.89,94.96
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,116.49,91.63
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,159.64,100.06
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,216.35,143.59
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,260.48,182.82
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,300.44,209.11
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,359.72,252.3
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,411.19,293.01
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,468.79,338.04
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,519.69,377.94
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,567.56,414.86
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,612.86,449.11
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,656.48,481.23
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,696.51,510.08
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,734.45,536.84
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,769.39,561.62
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,801.84,583.63
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,830.37,602.09
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,855.87,618.49
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,874.63,630.96
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,889.88,641.21
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,885.06,638.48
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,892.11,643.79
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,877.08,635.0
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,868.54,630.71
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,875.63,637.12
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,886.38,646.01
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,871.3,637.17
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,852.57,626.1
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,823.13,609.48
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,790.96,590.81
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,753.41,567.98
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,713.81,543.28
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,665.99,512.27
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,620.09,481.61
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,565.29,443.07
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,510.94,403.39
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,447.65,355.17
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,386.84,306.91
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,318.37,250.65
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,255.26,197.05
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,183.92,135.92
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,119.64,69.98
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,46.02,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,5.51,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,14.49,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,25.41,14.41
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,33.0,22.67
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,40.62,29.81
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,46.03,34.79
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,51.47,39.6
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,55.55,43.07
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,59.6,46.4
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,62.39,48.53
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,70.46,55.13
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,72.81,56.75
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,75.09,58.3
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,76.83,59.4
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,78.48,60.42
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,80.59,61.83
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,145.52,82.37
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,201.06,116.97
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,257.23,160.33
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,313.33,207.19
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,369.29,254.76
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,423.09,300.37
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,476.02,344.29
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,527.24,385.82
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,576.98,425.05
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,622.92,460.96
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,665.83,493.78
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,707.12,524.89
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,746.34,553.98
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,768.1,570.28
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,799.87,592.77
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,810.73,599.79
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,807.07,596.82
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,858.0,635.96
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,897.17,664.61
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,904.42,670.9
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,922.16,684.69
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,913.67,680.46
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,914.88,683.14
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,899.68,674.69
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,893.69,672.8
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,876.75,662.35
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,856.33,649.57
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,827.86,633.97
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,806.05,622.97
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,767.78,598.56
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,727.4,572.26
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,680.6,540.65
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,632.68,507.5
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,577.55,466.48
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,525.39,426.21
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,462.82,376.35
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,402.52,326.57
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,332.67,267.28
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,268.18,210.83
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,194.64,146.12
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,128.8,75.22
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,50.13,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,4.72,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,14.8,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,24.76,13.77
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,31.24,21.26
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,37.85,27.54
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,43.1,32.39
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,48.37,37.08
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,55.87,43.57
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,59.34,46.41
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,62.23,48.66
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,65.1,50.85
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,67.41,52.52
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,69.68,54.12
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,79.88,62.42
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,82.09,63.91
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,84.38,65.46
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,142.53,78.86
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,202.1,116.55
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,261.89,163.17
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,321.03,212.94
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,379.51,262.92
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,436.11,311.03
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,491.9,357.42
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,544.97,400.57
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,596.55,441.35
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,646.27,480.09
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,694.0,516.42
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,737.71,549.35
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,778.94,579.93
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,815.64,606.61
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,849.32,630.17
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,878.16,650.43
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,903.54,668.4
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,924.86,684.0
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,942.46,697.19
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,953.94,706.67
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,961.49,713.65
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,963.25,716.71
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,961.06,717.26
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,952.63,713.66
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,940.39,707.56
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,921.21,695.74
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,898.53,681.55
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,870.36,665.43
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,839.19,647.04
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,801.38,622.86
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,769.39,602.65
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,721.48,570.43
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,672.2,536.56
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,615.46,495.33
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,558.73,452.01
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,493.45,400.46
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,433.15,350.85
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,360.93,289.73
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,293.99,231.11
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,214.74,161.29
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,143.37,82.22
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,57.75,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,4.72,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.42,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,24.04,13.02
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,30.62,20.74
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,37.33,27.13
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,42.28,31.73
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,51.21,39.65
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,54.73,42.66
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,58.29,45.57
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,61.27,47.88
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,64.22,50.1
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,66.6,51.81
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,76.8,60.13
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,79.19,61.74
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,81.44,63.23
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,83.7,64.73
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,142.95,78.35
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,202.79,115.74
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,263.09,162.36
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,322.9,212.3
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,382.39,262.72
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,440.18,311.31
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,496.92,357.84
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,551.15,401.26
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,603.75,442.1
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,653.31,479.89
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,700.65,515.07
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,744.52,546.95
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,785.72,576.35
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,823.09,602.31
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,857.3,625.38
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,886.14,644.54
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,911.41,661.36
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,932.52,676.51
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,949.84,689.28
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,961.46,698.58
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,969.12,705.43
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,970.5,708.39
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,967.92,708.88
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,959.03,705.28
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,946.3,699.21
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,928.14,688.37
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,906.49,675.22
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,877.27,659.45
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,845.02,641.36
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,806.68,617.89
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,774.24,598.31
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,726.56,567.09
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,677.46,534.15
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,620.48,493.59
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,563.49,450.87
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,497.37,399.43
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,436.31,349.92
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,362.45,288.36
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,294.1,229.32
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,215.09,160.27
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,143.19,79.35
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,55.11,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,4.72,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,13.77,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,24.07,12.73
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,30.64,20.68
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,37.34,27.05
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,41.9,31.3
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,50.39,38.82
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,54.33,42.17
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,58.27,45.41
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,61.26,47.71
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,64.22,49.94
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,66.96,51.93
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,77.42,60.44
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,79.8,62.02
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,82.04,63.48
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,84.28,64.92
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,143.62,78.48
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,204.37,116.53
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,265.26,163.51
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,325.56,213.57
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,385.19,263.71
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,442.5,311.57
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,498.89,357.49
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,553.0,400.28
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,605.55,440.52
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,655.51,477.99
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,703.34,512.87
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,747.7,544.3
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,789.55,573.22
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,826.9,598.84
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,861.13,621.43
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,889.61,639.84
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,914.51,655.93
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,934.83,669.49
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,951.34,680.68
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,962.15,688.39
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,968.98,693.69
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,970.95,696.46
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,968.97,696.82
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,959.8,692.6
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,946.83,686.21
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,927.39,674.83
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,904.46,661.21
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,876.5,646.42
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,855.17,635.99
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,815.57,612.45
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,773.66,586.92
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,724.89,555.81
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,674.86,523.01
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,615.82,482.34
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,560.1,442.03
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,493.41,391.63
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,429.11,340.89
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,353.55,279.08
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,283.82,219.86
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,203.39,150.59
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,130.28,69.22
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,48.88,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,3.93,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,13.38,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,23.89,12.26
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,31.59,21.41
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,39.35,28.74
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,44.88,33.84
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,50.44,38.77
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,55.01,42.66
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,59.53,46.37
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,67.9,53.33
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,71.27,55.87
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,73.68,57.57
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,76.03,59.19
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,78.16,60.58
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,80.17,61.86
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,90.84,70.32
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,148.4,83.3
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,207.41,120.21
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,266.7,165.8
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,324.89,214.04
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,382.53,262.49
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,438.84,309.55
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,493.48,354.09
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,545.75,395.59
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,596.62,434.79
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,645.62,471.77
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,692.96,506.6
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,731.95,534.78
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,767.23,559.77
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,800.44,582.26
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,816.77,593.21
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,856.4,621.69
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,893.41,646.91
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,916.83,663.13
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,921.82,667.38
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,937.21,679.07
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,948.69,688.26
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,938.78,684.01
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,939.94,687.34
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,908.91,668.62
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,883.13,653.52
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,879.67,652.64
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,878.99,653.67
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,860.39,645.72
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,838.15,635.14
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,799.32,611.69
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,758.25,586.18
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,708.19,553.44
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,656.96,518.95
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,602.04,479.67
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,544.26,436.6
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,477.75,385.03
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,413.76,333.36
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,338.7,270.54
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,269.54,210.81
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,190.26,141.67
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,118.7,60.5
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,43.58,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.15,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,13.38,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,22.74,11.05
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,32.62,22.28
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,42.53,31.53
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,53.02,41.03
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,60.75,47.9
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,67.31,53.55
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,73.69,58.88
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,78.65,62.81
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,83.43,66.49
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,87.49,69.51
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,91.33,72.3
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,93.34,73.49
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,95.21,74.57
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,96.58,75.22
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,159.44,94.96
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,212.91,127.57
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,268.71,169.63
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,324.31,214.71
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,384.38,263.8
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,439.98,309.62
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,494.79,353.58
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,547.25,394.33
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,598.26,432.6
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,646.44,468.23
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,692.63,501.43
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,734.68,530.77
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,774.08,557.59
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,807.65,580.77
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,837.98,600.7
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,868.74,620.6
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,896.4,638.44
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,915.33,651.94
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,930.59,663.22
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,939.41,670.68
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,944.42,676.1
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,957.94,688.19
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,952.96,688.25
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,940.96,683.82
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,925.35,676.99
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,904.73,664.56
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,880.83,649.94
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,848.47,633.97
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,819.16,619.74
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,777.85,594.42
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,734.6,567.26
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,685.14,535.1
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,634.7,500.53
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,577.31,458.81
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,520.29,416.02
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,456.3,366.31
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,394.51,316.45
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,322.96,256.73
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,256.78,199.75
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,182.22,134.68
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,115.38,55.25
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,42.58,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,11.8,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,20.98,9.36
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,35.1,24.29
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,49.2,37.23
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,61.76,48.56
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,73.79,59.18
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,83.3,67.32
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,92.54,75.01
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,99.24,80.32
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,105.74,85.33
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,109.8,88.21
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,113.72,90.92
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,117.83,93.73
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,119.56,94.55
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,127.14,100.16
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,178.85,116.1
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,218.48,137.45
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,267.15,171.74
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,322.48,215.7
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,374.59,258.19
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,428.36,302.35
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,481.63,345.01
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,532.34,384.6
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,581.91,422.14
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,628.63,457.21
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,673.56,490.16
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,714.63,519.62
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,742.5,539.81
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,776.99,564.44
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,808.94,586.37
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,836.94,605.09
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,861.89,621.8
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,879.98,634.61
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,894.54,645.34
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,904.14,652.95
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,910.08,658.28
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,909.57,659.87
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,905.4,659.18
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,888.01,649.74
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,862.0,634.53
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,858.6,633.66
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,845.19,625.96
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,818.32,612.02
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,788.43,595.77
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,748.65,571.11
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,711.01,547.57
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,661.89,515.03
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,612.08,480.71
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,554.31,439.04
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,497.31,396.53
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,432.5,346.25
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,370.52,296.33
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,300.13,237.82
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,235.51,182.48
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,156.73,114.82
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,87.87,38.04
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,30.95,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,12.59,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,21.88,9.44
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,32.03,21.48
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,42.16,30.91
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,49.69,37.78
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,59.57,46.49
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,65.92,51.93
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,74.34,58.98
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,90.2,72.22
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,104.96,84.29
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,95.71,75.94
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,86.07,67.37
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,86.78,67.56
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,87.49,67.74
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,97.25,75.39
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,150.27,88.23
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,205.34,123.33
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,260.67,165.96
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,315.36,211.12
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,369.33,256.22
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,417.96,297.42
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,465.94,336.63
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,512.17,373.11
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,556.87,407.42
2018,7,21,11,15,742.0,197.0,4.45,31.8,886.5,606.39,445.07
2018,7,21,11,30,794.0,172.0,4.6,32.1,919.0,660.23,485.15
2018,7,21,11,45,796.0,172.5,4.7,32.4,926.0,700.81,514.79
2018,7,21,12,0,798.0,173.0,4.8,32.7,933.0,739.23,542.43
2018,7,21,12,15,806.5,166.5,4.9,32.8,934.5,774.52,568.15
2018,7,21,12,30,815.0,160.0,5.0,32.9,936.0,807.39,591.93
2018,7,21,12,45,813.5,158.0,5.1,33.0,927.0,833.23,609.86
2018,7,21,13,0,812.0,156.0,5.2,33.1,918.0,855.83,625.51
2018,7,21,13,15,820.5,149.5,5.25,33.0,908.5,879.65,642.31
2018,7,21,13,30,829.0,143.0,5.3,32.9,899.0,885.85,647.37
