Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,7.87,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,16.6,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,25.69,15.09
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,34.93,24.75
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,40.65,30.26
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,46.48,35.6
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,54.76,42.88
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,59.14,46.57
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,62.53,49.29
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,65.9,51.91
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,68.66,53.9
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,76.3,60.02
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,145.79,81.62
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,209.97,124.66
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,274.83,176.69
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,340.32,231.84
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,404.39,285.79
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,468.04,337.93
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,529.76,386.93
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,590.4,433.21
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,648.12,475.28
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,704.04,514.38
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,756.08,550.28
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,805.64,583.34
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,850.55,610.63
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,892.36,635.59
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,928.47,659.3
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,960.9,680.69
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,986.32,697.29
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,1007.69,711.46
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,1024.36,723.95
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,1036.92,734.0
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,1042.35,739.71
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,1043.61,742.95
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,1037.69,741.85
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,1027.74,738.34
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,1023.19,738.6
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,1001.18,727.56
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,970.32,709.32
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,936.16,688.84
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,892.01,665.08
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,845.47,638.89
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,793.05,606.82
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,734.01,569.0
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,662.19,519.73
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,591.44,468.8
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,502.2,401.08
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,417.38,332.25
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,310.25,240.76
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,205.01,107.84
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,81.25,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,7.08,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,14.16,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,24.72,14.06
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,34.66,24.48
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,41.86,31.31
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,49.06,37.9
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,53.71,42.0
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,58.38,45.95
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,62.4,49.22
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,71.76,57.03
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,74.96,59.37
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,84.8,67.34
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,145.88,82.68
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,209.09,125.51
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,272.71,176.25
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,340.72,232.69
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,404.01,285.36
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,467.53,336.75
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,528.39,384.97
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,588.3,430.72
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,645.65,472.6
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,701.25,511.68
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,752.6,547.4
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,801.5,580.52
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,846.12,608.19
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,887.74,633.64
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,923.84,655.57
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,956.31,675.14
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,981.84,690.69
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,1003.38,703.86
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,1018.3,714.06
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,1029.11,721.89
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,1033.85,726.61
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,1034.47,728.92
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,1028.48,728.13
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,1032.45,733.77
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,1013.66,724.85
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,991.1,713.62
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,959.35,695.06
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,924.38,674.32
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,878.8,650.28
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,837.13,627.89
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,777.45,591.23
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,717.04,552.58
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,643.63,502.62
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,571.54,451.13
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,481.67,383.72
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,396.35,314.69
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,286.1,220.45
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,178.69,74.39
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,65.97,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,14.16,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,23.98,13.17
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,33.18,23.18
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,39.67,29.42
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,46.22,35.45
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,51.33,39.95
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,56.39,44.24
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,66.14,52.5
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,71.09,56.42
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,74.61,59.07
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,86.67,59.22
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,148.79,85.12
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,212.48,129.35
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,275.51,180.54
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,339.28,234.67
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,402.88,288.64
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,466.24,341.07
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,526.96,390.19
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,583.79,434.87
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,639.15,476.87
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,692.71,516.22
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,742.61,552.33
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,790.24,585.98
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,833.42,614.97
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,873.73,641.18
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,913.07,666.88
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,949.48,690.55
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,983.02,712.59
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,1013.04,732.36
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,1031.0,745.16
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,1044.82,755.51
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,1051.42,761.83
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,1053.79,765.58
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,1049.28,766.54
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,1040.59,764.89
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,1024.92,759.05
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,1005.39,750.56
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,976.02,732.64
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,943.32,712.4
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,914.24,699.83
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,871.17,676.56
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,816.69,641.55
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,760.8,604.25
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,692.01,555.59
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,623.72,504.86
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,535.1,434.84
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,457.63,369.75
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,337.62,262.78
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,215.98,58.39
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,83.04,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,10.23,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,22.04,11.32
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,33.9,23.74
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,46.77,35.62
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,59.31,46.98
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,69.24,55.78
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,78.98,64.17
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,92.71,75.83
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,106.15,87.0
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,100.95,81.98
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,108.75,78.35
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,157.45,98.71
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,213.43,136.61
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,272.38,187.03
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,324.77,233.25
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,388.16,282.83
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,467.61,345.54
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,514.19,385.5
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,549.48,414.73
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,550.31,416.47
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,527.62,399.24
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,600.91,454.47
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,671.82,507.16
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,761.5,573.73
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,845.71,635.69
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,816.41,613.93
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,769.31,579.96
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,791.35,596.69
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,810.57,611.07
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,869.45,654.92
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,926.69,696.72
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,881.69,665.81
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,825.78,627.01
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,797.44,609.35
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,766.38,589.39
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,658.65,512.19
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,576.79,451.66
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,472.73,373.58
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,393.67,312.49
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,394.68,317.31
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,414.47,336.34
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,395.45,323.63
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,374.06,308.64
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,369.8,307.09
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,380.68,316.27
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,309.72,256.05
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,242.96,197.6
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,158.59,121.53
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,84.56,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,29.7,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,11.02,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,22.76,11.43
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,34.82,24.44
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,43.57,32.74
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,52.62,41.02
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,53.21,41.61
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,56.45,44.36
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,59.85,47.15
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,63.24,49.86
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,66.97,52.79
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,83.18,54.06
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,143.64,80.17
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,212.33,129.31
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,275.67,182.02
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,339.57,237.54
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,402.34,292.12
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,464.68,344.99
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,524.7,394.86
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,583.72,442.31
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,639.98,486.06
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,694.47,527.1
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,745.56,565.33
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,794.23,600.53
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,838.23,630.5
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,879.23,658.25
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,915.88,683.6
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,949.18,706.71
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,977.51,726.42
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,1002.08,743.72
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,1018.56,756.18
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,1030.92,766.33
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,1008.25,753.15
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,995.4,746.85
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,932.24,705.85
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,854.89,654.27
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,788.8,609.09
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,730.64,568.35
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,742.16,580.38
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,759.25,594.87
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,775.33,609.79
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,783.29,618.82
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,726.11,578.92
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,668.41,537.78
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,611.56,495.74
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,554.07,451.21
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,464.03,378.31
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,379.1,305.55
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,258.21,195.59
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,132.82,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,47.28,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,8.65,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,21.3,9.97
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,34.03,23.86
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,44.85,34.01
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,54.88,43.19
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,69.23,55.95
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,82.22,67.25
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,94.83,77.96
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,107.02,88.1
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,109.8,89.97
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,124.15,91.65
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,155.68,98.15
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,212.87,131.73
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,279.01,185.07
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,344.69,240.39
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,408.06,294.9
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,469.54,346.15
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,528.09,393.48
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,584.51,437.32
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,638.21,477.05
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,684.69,510.09
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,734.86,546.86
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,792.18,587.51
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,841.27,619.19
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,888.34,649.23
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,922.26,671.4
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,952.43,691.23
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,979.04,709.27
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,1001.79,724.93
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,988.51,717.9
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,984.81,717.43
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,983.0,717.97
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,977.16,715.97
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,951.04,701.59
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,912.59,678.89
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,867.63,651.17
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,819.81,621.02
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,689.24,528.91
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,548.72,425.96
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,528.72,415.46
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,506.35,402.23
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,448.59,359.58
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,391.73,316.48
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,362.63,294.96
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,350.6,285.29
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,290.24,235.08
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,232.78,185.29
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,166.16,121.0
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,83.79,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,6.29,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,10.23,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,20.2,8.56
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,30.06,20.28
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,35.53,25.69
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,44.58,33.98
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,49.12,38.09
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,53.69,42.06
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,57.63,45.35
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,61.52,48.52
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,64.08,50.47
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,90.66,57.34
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,152.94,86.19
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,217.03,132.93
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,281.8,187.72
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,347.03,245.13
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,411.64,302.02
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,475.68,357.09
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,536.97,408.63
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,597.3,457.78
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,655.05,503.57
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,711.13,546.79
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,763.63,586.58
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,813.69,622.76
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,858.54,653.68
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,900.31,682.29
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,936.64,707.58
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,969.36,730.41
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,997.0,749.68
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,1020.7,766.38
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,1037.81,779.23
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,1050.74,789.46
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,1055.83,794.17
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,1056.62,796.2
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,1051.75,794.9
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,1042.75,790.99
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,1026.6,781.92
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,1006.6,770.33
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,977.03,751.87
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,944.24,731.1
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,912.24,712.67
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,866.34,683.68
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,810.73,645.77
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,753.82,605.67
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,681.67,552.47
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,610.33,497.31
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,516.25,421.19
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,435.12,350.77
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,305.41,222.36
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,140.08,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,11.02,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,19.97,7.83
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,28.62,19.09
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,37.1,27.17
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,43.23,32.87
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,47.06,36.34
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,50.96,39.71
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,54.64,42.78
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,58.29,45.74
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,67.6,53.56
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,90.2,55.4
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,153.74,85.44
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,218.96,133.0
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,284.55,187.96
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,350.75,245.32
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,415.77,301.44
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,480.47,355.72
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,543.11,406.68
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,604.53,454.78
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,662.37,498.44
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,718.22,539.1
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,770.32,576.49
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,819.8,609.68
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,865.44,639.09
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,907.86,666.12
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,944.66,690.13
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,977.77,711.74
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,1004.26,729.11
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,1026.67,743.99
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,1043.85,756.24
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,1056.81,766.0
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,1062.46,771.27
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,1063.84,774.01
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,1057.25,772.84
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,1046.48,769.09
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,1028.64,760.53
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,1006.96,749.47
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,976.73,731.37
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,943.3,711.03
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,911.52,695.47
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,865.93,669.34
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,807.35,631.51
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,747.72,591.39
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,673.08,537.95
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,599.49,482.42
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,510.34,411.18
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,420.92,334.83
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,289.96,201.02
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,126.43,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,11.02,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,19.95,6.97
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,28.52,18.86
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,36.97,26.92
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,43.06,32.59
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,47.66,36.76
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,52.3,40.79
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,55.53,43.48
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,58.76,46.09
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,67.96,53.8
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,92.35,56.15
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,155.12,86.72
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,219.56,134.23
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,284.93,189.49
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,350.48,246.75
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,414.66,302.51
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,478.08,356.11
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,539.2,406.39
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,599.25,454.1
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,656.46,498.02
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,711.82,539.16
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,763.21,577.18
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,812.08,611.5
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,856.14,640.91
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,897.08,668.01
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,933.04,692.47
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,965.41,714.55
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,992.12,733.07
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,1014.91,749.12
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,1031.64,761.61
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,1044.24,771.58
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,1050.18,778.01
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,1051.94,782.2
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,1045.26,781.11
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,1034.46,777.4
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,1016.65,768.84
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,995.06,757.71
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,963.83,738.17
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,940.9,724.4
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,897.69,699.57
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,852.06,672.22
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,795.22,633.95
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,737.27,593.4
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,663.39,538.65
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,590.47,481.86
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,499.22,407.04
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,407.33,326.52
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,267.33,176.18
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,102.11,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,10.23,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,20.71,6.48
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,30.78,20.79
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,36.92,26.95
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,43.19,32.83
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,47.72,36.96
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,56.57,44.75
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,60.01,47.6
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,63.45,50.37
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,66.29,52.56
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,92.32,55.65
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,155.0,87.48
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,224.56,139.51
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,288.38,193.34
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,352.87,249.4
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,416.66,304.51
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,480.24,357.9
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,541.68,408.06
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,602.06,455.62
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,658.6,498.55
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,713.3,538.66
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,764.6,575.31
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,813.38,608.02
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,857.42,636.47
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,898.32,662.59
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,933.72,685.45
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,965.49,705.91
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,990.66,721.95
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,1011.83,735.51
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,1027.93,747.43
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,1039.91,756.87
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,1044.63,761.38
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,1045.17,763.4
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,1037.95,761.86
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,1026.68,757.8
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,1008.07,748.43
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,985.82,736.67
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,965.84,725.35
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,930.24,703.31
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,883.99,677.39
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,835.53,648.82
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,774.32,608.93
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,712.34,566.88
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,640.46,514.96
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,564.76,456.99
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,461.62,374.09
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,365.11,290.09
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,227.92,135.84
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,71.59,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
