Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,8.65,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,18.26,0.0
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,25.33,15.52
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,32.64,22.84
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,40.93,30.49
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,46.49,35.54
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,50.2,38.78
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,53.94,41.93
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,61.11,47.94
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,120.8,65.06
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,182.96,107.46
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,250.8,161.67
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,313.91,214.98
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,377.9,268.8
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,440.66,320.36
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,503.32,369.96
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,563.31,417.03
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,622.25,461.81
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,677.47,502.19
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,730.78,540.08
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,780.33,574.83
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,827.36,606.42
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,868.72,633.61
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,906.77,658.6
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,936.32,679.09
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,961.9,697.14
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,987.44,715.28
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,1009.25,731.09
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,1014.57,737.59
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,1015.63,741.52
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,1021.83,748.9
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,1023.97,753.67
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,1011.3,749.16
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,994.87,742.21
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,980.69,736.72
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,950.51,720.13
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,910.09,694.22
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,867.06,666.0
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,808.66,630.9
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,748.99,592.6
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,677.8,540.74
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,601.61,482.14
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,494.97,396.36
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,393.92,307.76
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,245.06,109.01
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,80.12,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,9.05,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,17.45,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,29.55,19.01
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,40.12,29.54
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,46.31,35.52
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,52.6,41.32
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,57.46,45.67
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,62.33,49.86
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,70.4,56.74
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,126.76,73.32
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,189.51,117.5
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,250.81,167.21
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,312.04,219.56
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,375.21,273.4
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,437.66,325.56
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,499.89,375.87
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,557.74,420.97
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,614.57,463.54
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,668.69,503.07
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,721.0,540.08
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,769.07,572.94
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,814.61,602.12
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,854.65,627.53
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,891.62,650.82
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,922.85,671.73
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,950.5,690.45
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,970.52,703.55
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,986.62,714.36
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,997.24,723.89
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,1003.89,731.05
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,1002.96,733.47
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,1011.1,741.91
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,997.14,736.55
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,979.39,728.84
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,952.32,715.08
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,921.96,698.7
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,880.52,672.28
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,836.58,643.61
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,783.13,611.07
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,722.74,571.3
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,642.59,513.21
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,563.99,452.91
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,456.02,365.92
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,353.64,275.22
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,210.12,62.86
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,55.56,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,8.65,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,16.62,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,27.95,17.45
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,39.33,28.77
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,47.72,36.68
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,58.97,46.86
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,64.59,51.85
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,70.17,56.64
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,80.82,58.08
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,134.73,82.3
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,190.21,121.42
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,248.73,169.02
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,307.86,218.73
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,369.91,270.25
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,432.03,320.1
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,493.77,367.25
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,552.01,412.53
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,609.55,455.85
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,663.58,495.51
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,716.09,533.06
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,764.46,567.35
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,802.13,592.51
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,842.12,618.84
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,879.27,643.16
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,911.11,664.39
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,939.63,683.57
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,961.86,698.82
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,980.41,711.9
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,991.17,720.6
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,998.02,727.04
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,1010.57,737.33
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,1006.1,736.77
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,993.12,730.66
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,976.37,722.22
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,948.04,706.67
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,916.42,688.71
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,873.9,661.9
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,828.92,632.84
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,775.13,597.39
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,714.06,555.3
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,631.53,495.22
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,550.79,433.54
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,435.65,342.44
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,327.32,247.68
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,189.69,16.23
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,45.24,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,7.87,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,15.25,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,25.92,15.48
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,35.45,25.26
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,41.48,31.02
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,47.59,36.62
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,51.95,40.46
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,56.34,44.19
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,72.44,48.97
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,129.93,73.51
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,189.91,115.66
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,252.76,166.98
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,315.94,221.23
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,381.09,276.97
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,444.49,330.19
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,507.6,381.47
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,567.64,429.16
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,626.73,474.54
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,682.06,515.78
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,735.5,554.48
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,785.72,589.26
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,833.46,620.72
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,874.87,648.09
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,913.12,673.28
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,946.28,694.77
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,975.84,713.92
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,997.9,728.74
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,1015.98,741.15
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,1028.56,749.86
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,1037.07,756.15
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,1037.76,757.57
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,1034.38,756.58
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,1021.79,750.22
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,1005.35,741.49
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,990.76,734.05
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,960.26,715.92
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,919.01,690.06
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,875.15,661.86
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,816.21,622.37
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,756.01,580.53
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,677.59,525.29
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,608.7,473.7
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,490.79,381.47
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,380.26,282.03
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,223.25,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,66.93,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,7.47,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,15.78,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,23.32,13.12
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,31.14,21.49
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,39.39,29.18
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,45.06,34.38
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,49.25,38.1
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,53.47,41.7
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,67.43,43.18
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,129.19,70.12
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,195.85,117.89
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,260.3,171.12
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,324.93,227.24
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,390.3,283.68
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,454.29,337.54
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,517.93,389.08
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,578.49,436.72
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,637.88,481.66
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,693.11,522.01
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,746.27,559.53
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,794.92,592.82
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,840.79,622.89
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,882.44,649.67
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,920.83,674.15
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,953.79,695.68
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,983.09,714.89
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,1005.66,730.15
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,1024.23,743.02
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,1035.78,751.72
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,1043.18,757.99
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,1043.41,760.32
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,1039.54,760.2
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,1026.29,754.16
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,1009.17,745.71
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,982.65,731.39
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,964.62,722.61
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,923.19,696.39
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,879.15,667.93
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,821.37,631.64
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,762.28,592.51
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,681.3,534.7
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,601.33,474.01
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,499.02,391.8
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,395.19,291.18
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,219.19,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,50.46,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,7.08,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,14.16,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,23.7,13.19
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,32.68,22.92
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,37.78,27.92
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,46.61,35.99
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,51.16,40.06
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,55.72,43.99
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,70.74,45.36
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,132.34,73.07
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,196.07,119.22
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,265.23,177.07
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,331.25,234.96
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,398.43,293.52
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,463.77,349.36
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,529.01,403.16
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,590.13,452.11
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,650.1,498.38
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,708.36,541.71
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,764.78,582.27
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,816.59,617.27
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,865.82,649.01
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,910.19,677.06
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,951.35,702.7
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,985.42,724.05
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,1015.7,742.93
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,1039.11,757.38
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,1058.37,769.31
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,1070.97,777.6
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,1079.29,783.38
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,1080.3,784.87
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,1077.06,783.91
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,1064.8,777.82
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,1048.5,769.32
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,1022.13,754.63
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,992.25,737.52
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,962.4,719.69
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,917.99,691.5
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,861.06,651.58
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,802.57,608.73
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,719.43,551.92
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,637.06,491.78
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,492.47,381.14
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,349.12,250.14
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,160.98,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,4.72,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,14.16,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,22.24,11.64
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,32.33,22.53
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,37.57,27.67
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,42.94,32.66
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,46.87,36.19
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,50.84,39.61
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,72.48,45.27
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,135.2,73.55
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,199.94,120.32
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,266.79,175.92
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,332.73,233.27
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,399.22,290.42
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,464.58,344.96
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,529.42,396.72
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,591.71,444.54
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,652.73,489.18
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,709.6,529.48
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,764.38,566.75
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,815.49,598.09
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,863.83,626.04
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,906.46,650.43
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,945.72,672.33
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,979.54,693.16
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,1009.58,711.73
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,1032.87,727.24
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,1052.04,740.43
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,1063.82,749.89
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,1071.31,756.98
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,1072.26,760.41
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,1069.02,761.44
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,1056.11,757.03
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,1039.2,750.18
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,1013.44,737.6
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,984.24,722.56
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,942.61,697.34
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,909.13,676.99
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,852.39,639.33
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,794.15,599.08
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,713.71,544.51
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,633.81,486.37
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,482.34,370.72
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,332.06,229.43
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,145.14,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,14.16,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,22.16,11.16
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,32.18,22.43
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,37.79,27.96
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,43.53,33.31
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,47.79,37.17
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,52.09,40.9
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,70.28,42.93
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,132.66,72.37
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,200.47,122.38
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,266.23,177.58
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,331.87,235.02
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,398.29,292.52
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,461.79,346.05
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,524.74,396.87
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,585.35,444.75
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,644.63,489.86
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,701.05,530.98
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,755.44,569.21
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,805.19,602.37
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,852.19,632.5
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,894.06,658.91
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,932.63,682.99
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,965.49,702.41
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,994.6,719.31
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,1017.48,733.0
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,1036.31,744.28
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,1047.24,751.48
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,1053.96,756.31
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,1054.09,757.22
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,1050.08,755.8
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,1037.32,749.63
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,1020.68,741.18
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,993.27,725.84
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,962.47,708.22
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,931.49,689.87
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,886.2,661.42
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,824.87,619.87
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,762.38,575.75
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,677.36,518.59
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,593.56,457.84
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,480.82,369.3
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,362.86,239.43
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,166.02,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,12.59,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,22.01,10.44
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,30.93,21.27
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,36.4,26.71
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,45.53,35.11
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,49.64,38.85
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,53.81,42.48
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,73.2,45.27
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,133.63,74.58
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,195.73,119.91
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,260.38,173.39
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,326.55,230.0
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,391.12,284.66
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,453.44,336.36
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,515.57,385.95
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,575.62,431.82
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,634.6,474.98
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,689.35,513.5
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,742.17,549.26
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,791.49,579.88
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,838.22,607.15
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,880.26,629.79
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,919.21,649.92
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,951.65,666.5
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,980.46,680.75
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,1002.21,689.99
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,1019.99,698.13
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,1031.18,706.74
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,1038.28,714.5
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,1036.51,717.79
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,1030.65,718.96
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,1017.42,715.13
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,1000.43,709.02
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,984.35,704.32
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,952.52,689.22
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,908.56,663.04
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,862.11,634.57
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,800.69,597.34
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,738.15,557.23
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,649.54,497.06
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,556.81,429.39
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,400.02,307.64
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,249.05,153.79
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,96.63,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,11.8,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,21.53,9.34
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,30.83,21.06
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,36.63,26.83
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,42.57,32.38
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,51.04,40.01
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,55.93,44.27
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,76.12,47.25
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,135.39,76.48
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,196.79,121.33
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,260.83,173.91
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,324.46,227.99
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,389.31,282.24
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,451.73,333.45
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,513.48,382.26
2018,10,18,10,15,899.5,86.5,0.5,22.0,629.5,572.76,428.08
2018,10,18,10,30,908.0,88.0,0.6,22.7,655.0,630.99,471.56
2018,10,18,10,45,914.0,88.5,0.7,23.45,672.5,685.34,510.87
2018,10,18,11,0,920.0,89.0,0.8,24.2,690.0,737.85,547.74
2018,10,18,11,15,923.5,89.0,0.85,24.85,700.0,785.91,579.14
2018,10,18,11,30,927.0,89.0,0.9,25.5,710.0,831.42,607.38
2018,10,18,11,45,928.0,89.0,0.9,26.2,712.0,872.12,631.27
2018,10,18,12,0,929.0,89.0,0.9,26.9,714.0,909.69,652.9
2018,10,18,12,15,927.5,89.0,0.85,27.25,708.0,941.73,670.86
2018,10,18,12,30,926.0,89.0,0.8,27.6,702.0,970.2,686.48
2018,10,18,12,45,923.0,88.0,0.75,27.95,688.5,992.41,698.18
2018,10,18,13,0,920.0,87.0,0.7,28.3,675.0,1010.75,707.6
2018,10,18,13,15,914.0,86.0,0.6,28.4,653.5,1022.21,712.49
2018,10,18,13,30,908.0,85.0,0.5,28.5,632.0,1029.64,715.11
2018,10,18,13,45,898.0,83.5,0.45,28.55,603.0,1028.4,714.07
2018,10,18,14,0,888.0,82.0,0.4,28.6,574.0,1023.15,710.93
2018,10,18,14,15,874.0,79.0,0.45,28.5,538.0,1007.98,704.84
2018,10,18,14,30,860.0,76.0,0.5,28.4,502.0,1001.37,704.11
2018,10,18,14,45,840.0,73.5,0.6,28.3,461.0,973.16,691.15
2018,10,18,15,0,820.0,71.0,0.7,28.2,420.0,941.62,675.98
2018,10,18,15,15,791.0,68.0,0.7,28.2,374.5,897.51,650.01
2018,10,18,15,30,762.0,65.0,0.7,28.2,329.0,850.95,621.78
2018,10,18,15,45,720.5,60.0,0.75,27.3,280.5,788.03,584.44
2018,10,18,16,0,679.0,55.0,0.8,26.4,232.0,724.11,544.09
2018,10,18,16,15,601.0,50.0,0.85,25.2,182.5,636.34,484.46
2018,10,18,16,30,523.0,45.0,0.9,24.0,133.0,544.06,417.1
2018,10,18,16,45,377.5,35.5,1.0,22.75,88.0,396.01,302.07
2018,10,18,17,0,232.0,26.0,1.1,21.5,43.0,249.04,139.05
2018,10,18,17,15,128.0,14.5,1.15,20.8,22.5,102.59,0.0
2018,10,18,17,30,24.0,3.0,1.2,20.1,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.2,19.35,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
