Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,15,6.5,3.0,1.05,9.15,3.0,0.0,0.0
2018,12,19,7,30,13.0,6.0,1.1,9.6,6.0,4.72,0.0
2018,12,19,7,45,6.5,17.0,1.1,10.05,17.0,13.27,1.66
2018,12,19,8,0,0.0,28.0,1.1,10.5,28.0,21.33,12.59
2018,12,19,8,15,0.0,41.0,1.2,10.9,41.0,30.88,21.72
2018,12,19,8,30,0.0,54.0,1.3,11.3,54.0,40.77,29.35
2018,12,19,8,45,7.5,70.0,1.45,11.75,72.0,54.06,40.6
2018,12,19,9,0,15.0,86.0,1.6,12.2,90.0,68.61,52.82
2018,12,19,9,15,28.0,102.5,1.65,12.7,111.0,88.76,69.59
2018,12,19,9,30,41.0,119.0,1.7,13.2,132.0,109.29,86.7
2018,12,19,9,45,46.0,131.0,1.8,13.7,147.0,125.0,99.96
2018,12,19,10,0,51.0,143.0,1.9,14.2,162.0,141.56,113.84
2018,12,19,10,15,51.5,147.0,2.0,14.55,167.5,149.37,120.45
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,157.19,126.98
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,149.31,120.26
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,130.56,104.36
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,163.28,131.78
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,189.13,153.37
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,214.2,173.83
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,240.82,195.42
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,234.89,190.45
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,228.43,185.13
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,233.7,189.61
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,239.29,194.33
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,219.87,178.47
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,199.85,162.09
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,200.76,163.53
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,201.76,164.99
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,400.28,331.5
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,580.66,472.43
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,583.65,472.17
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,593.44,477.79
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,653.84,521.29
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,698.91,550.6
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,618.22,484.94
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,550.63,425.79
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,401.83,288.44
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,232.95,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,92.03,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,7.87,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,12.53,0.88
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,17.19,9.19
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,13.29,6.3
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,11.89,4.08
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,12.61,4.99
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,12.15,5.07
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,12.54,5.42
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,12.93,5.75
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,30.16,20.86
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,47.51,35.92
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,52.93,40.51
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,58.36,45.09
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,79.85,63.44
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,102.48,82.54
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,108.96,87.88
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,115.65,93.43
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,114.27,92.19
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,112.92,91.01
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,122.57,99.24
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,132.82,107.96
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,122.28,99.12
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,111.69,90.26
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,118.05,95.92
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,124.94,102.0
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,110.97,90.11
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,96.89,78.1
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,91.9,73.98
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,87.09,69.96
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,79.93,63.81
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,73.08,57.86
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,60.71,47.08
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,48.22,36.09
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,37.29,26.43
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,26.03,16.4
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,30.44,18.51
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,34.58,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,13.51,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,3.15,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,9.96,0.0
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,16.59,8.49
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,24.11,15.76
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,31.36,21.36
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,41.48,30.17
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,52.02,39.26
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,60.99,47.04
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,69.95,54.69
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,83.01,65.58
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,97.06,77.31
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,107.66,86.12
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,118.32,94.88
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,97.02,76.83
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,75.51,58.56
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,72.99,56.36
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,70.47,54.15
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,88.18,69.01
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,106.9,84.61
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,164.45,132.9
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,216.66,176.14
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,205.99,167.58
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,195.14,159.08
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,216.9,177.66
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,239.89,197.12
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,191.07,156.8
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,141.95,115.79
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,203.99,169.11
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,248.44,207.17
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,301.9,252.41
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,332.26,278.49
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,316.69,265.45
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,282.17,236.5
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,176.53,147.12
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,84.54,67.14
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,128.86,96.67
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,157.85,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,57.07,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,8.65,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,17.11,1.98
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,23.71,14.79
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,34.75,25.61
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,68.94,41.87
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,108.45,69.73
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,151.48,105.58
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,183.19,136.91
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,213.69,167.18
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,249.62,200.26
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,284.4,231.43
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,301.53,247.4
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,325.03,267.68
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,364.34,299.92
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,405.75,332.9
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,489.38,399.21
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,565.15,457.93
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,559.04,451.79
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,546.08,441.0
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,499.67,405.08
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,466.83,378.84
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,404.12,329.75
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,357.39,292.1
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,255.13,209.73
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,153.41,124.8
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,185.47,152.64
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,201.66,166.87
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,264.42,220.01
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,307.72,256.54
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,215.16,179.29
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,142.94,117.37
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,102.93,83.3
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,78.83,62.16
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,58.62,44.57
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,37.73,26.18
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,38.28,24.78
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,35.12,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,12.71,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,5.51,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,15.26,0.47
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,24.64,15.42
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,35.38,25.98
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,48.47,35.62
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,63.16,47.81
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,79.3,61.37
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,99.79,78.13
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,128.25,101.83
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,116.08,92.69
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,99.5,79.26
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,177.48,143.99
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,254.13,206.72
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,336.33,273.6
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,431.82,349.91
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,390.58,316.88
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,338.61,275.06
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,316.06,256.76
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,272.62,221.35
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,408.75,332.59
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,517.63,419.07
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,621.12,499.09
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,716.4,570.29
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,570.69,459.75
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,384.77,313.86
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,392.16,322.09
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,420.96,345.58
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,340.29,281.59
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,280.34,233.04
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,243.37,202.81
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,206.05,171.59
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,160.4,132.88
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,135.3,110.6
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,88.72,70.6
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,41.76,29.87
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,21.58,11.6
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,8.5,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,4.34,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,5.51,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,14.57,0.0
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,23.43,14.11
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,35.08,25.39
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,49.34,35.84
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,59.83,44.27
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,71.29,53.79
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,71.27,54.97
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,65.74,51.04
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,91.04,72.32
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,124.15,100.18
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,135.94,109.97
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,148.15,120.07
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,105.68,84.23
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,70.08,53.89
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,93.54,73.6
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,118.42,94.3
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,120.74,96.22
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,123.36,98.45
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,123.48,98.59
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,123.62,98.75
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,96.14,75.78
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,69.18,53.07
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,92.27,73.22
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,128.1,103.98
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,121.48,98.88
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,114.78,93.75
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,161.91,135.0
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,192.85,162.41
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,168.18,141.03
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,143.61,119.57
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,78.81,63.46
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,32.66,22.69
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,31.07,21.12
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,30.68,20.35
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,18.07,8.73
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,6.97,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,3.56,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,8.65,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,16.55,0.0
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,24.33,14.98
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,31.68,22.59
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,67.96,35.13
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,118.1,66.59
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,174.64,111.98
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,232.29,163.76
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,293.03,219.72
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,351.89,274.32
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,410.61,327.83
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,467.97,379.26
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,525.61,429.57
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,580.43,476.41
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,634.54,521.82
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,682.79,561.32
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,729.2,597.37
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,771.32,629.14
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,810.96,658.94
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,845.29,683.96
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,876.56,706.66
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,899.83,723.92
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,919.56,738.72
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,931.85,748.11
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,940.44,754.95
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,941.1,755.72
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,938.09,753.9
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,924.28,743.7
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,907.05,730.86
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,888.43,716.22
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,855.93,691.4
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,806.24,653.42
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,754.5,612.12
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,677.72,549.94
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,600.73,483.55
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,458.49,353.55
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,316.84,60.78
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,142.07,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,9.44,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,16.83,0.0
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,23.71,14.54
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,35.08,25.77
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,56.27,39.24
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,77.26,56.33
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,96.62,73.95
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,135.39,104.75
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,180.64,142.2
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,259.07,206.07
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,356.68,287.07
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,431.77,350.76
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,515.1,420.38
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,573.99,469.55
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,637.37,520.99
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,685.54,559.02
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,731.77,593.47
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,773.84,622.93
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,813.31,650.09
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,844.5,671.67
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,872.35,690.8
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,882.13,697.32
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,897.54,708.13
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,919.42,723.8
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,938.05,737.13
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,935.27,735.33
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,928.69,731.13
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,895.7,706.49
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,858.76,678.89
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,786.91,625.76
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,705.27,564.62
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,700.93,561.39
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,693.58,553.67
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,581.96,468.8
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,471.93,381.18
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,386.45,299.65
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,283.65,75.73
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,122.11,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,10.23,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,17.15,0.0
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,25.76,16.15
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,30.2,21.34
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,64.93,32.46
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,117.17,64.54
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,176.2,112.2
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,234.6,165.25
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,295.77,222.62
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,356.15,279.75
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,417.54,336.8
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,475.34,389.76
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,533.2,441.38
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,588.02,489.1
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,641.85,534.77
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,692.78,577.33
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,742.0,616.34
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,784.92,649.08
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,825.24,679.68
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,859.35,705.24
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,890.23,728.32
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,914.05,746.18
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,934.26,761.41
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,944.84,769.8
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,951.55,775.44
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,952.09,776.28
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,948.88,774.38
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,936.01,765.48
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,919.67,753.83
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,892.11,732.89
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,871.89,716.92
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,823.88,679.21
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,773.74,638.18
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,699.41,576.15
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,624.39,509.94
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,509.1,400.19
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,381.42,130.62
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,180.33,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,6.29,0.0
2018,12,28,7,45,126.5,22.0,3.0,3.1,32.0,16.66,0.0
2018,12,28,8,0,195.0,36.0,3.2,3.7,55.0,27.12,17.42
2018,12,28,8,15,310.0,45.0,3.3,4.35,92.5,34.25,25.18
2018,12,28,8,30,425.0,54.0,3.4,5.0,130.0,63.58,38.79
2018,12,28,8,45,482.5,59.5,3.45,5.6,165.5,104.26,64.56
2018,12,28,9,0,540.0,65.0,3.5,6.2,201.0,151.95,102.5
2018,12,28,9,15,691.5,56.5,3.65,6.9,258.0,216.72,155.02
2018,12,28,9,30,843.0,48.0,3.8,7.6,315.0,296.29,223.16
2018,12,28,9,45,864.5,49.5,3.95,8.35,348.0,356.3,279.61
2018,12,28,10,0,886.0,51.0,4.1,9.1,381.0,417.55,336.13
2018,12,28,10,15,897.0,52.5,4.1,9.6,407.0,474.97,388.18
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,531.95,438.19
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,588.52,486.25
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,644.35,532.22
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,693.87,572.75
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,741.38,609.45
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,784.69,641.08
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,825.33,670.44
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,859.27,694.88
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,889.9,716.89
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,913.17,733.36
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,932.76,747.24
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,945.99,757.01
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,955.47,764.21
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,956.93,765.74
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,954.64,764.68
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,942.44,755.46
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,926.76,743.52
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,898.57,722.06
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,877.56,705.18
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,830.03,669.57
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,780.29,630.73
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,703.82,569.61
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,626.9,503.99
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,502.77,393.11
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,367.05,148.45
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,173.31,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
