Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,5.51,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,16.04,0.0
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,28.9,18.88
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,30.44,21.76
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,60.98,31.67
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,111.52,62.15
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,167.81,106.96
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,224.47,157.64
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,284.1,212.45
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,342.51,266.43
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,400.88,319.22
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,457.94,369.39
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,515.1,417.82
2018,12,29,10,45,873.0,62.0,1.6,10.45,441.0,568.18,461.66
2018,12,29,11,0,883.0,63.0,1.6,10.9,461.0,620.31,503.31
2018,12,29,11,15,889.0,63.5,1.7,11.25,474.5,668.01,541.28
2018,12,29,11,30,895.0,64.0,1.8,11.6,488.0,713.89,576.27
2018,12,29,11,45,897.0,65.0,1.9,11.95,494.0,755.36,606.16
2018,12,29,12,0,899.0,66.0,2.0,12.3,500.0,794.32,634.07
2018,12,29,12,15,895.0,66.5,2.05,12.55,497.5,825.08,655.74
2018,12,29,12,30,891.0,67.0,2.1,12.8,495.0,852.62,675.17
2018,12,29,12,45,883.5,68.0,2.2,13.0,486.0,874.44,691.18
2018,12,29,13,0,876.0,69.0,2.3,13.2,477.0,892.78,704.85
2018,12,29,13,15,867.0,68.0,2.25,13.25,460.5,903.57,712.28
2018,12,29,13,30,858.0,67.0,2.2,13.3,444.0,910.75,717.32
2018,12,29,13,45,845.0,66.0,2.15,13.3,421.0,921.42,725.06
2018,12,29,14,0,832.0,65.0,2.1,13.3,398.0,917.7,722.67
2018,12,29,14,15,813.0,63.0,1.85,13.1,369.0,903.21,711.07
2018,12,29,14,30,794.0,61.0,1.6,12.9,340.0,885.23,696.78
2018,12,29,14,45,733.0,62.0,1.4,12.7,299.5,827.26,654.38
2018,12,29,15,0,672.0,63.0,1.2,12.5,259.0,774.4,615.17
2018,12,29,15,15,572.0,62.0,1.2,12.5,213.0,673.19,541.24
2018,12,29,15,30,472.0,61.0,1.2,12.5,167.0,571.33,464.17
2018,12,29,15,45,443.5,51.5,0.95,11.4,135.0,525.61,426.86
2018,12,29,16,0,415.0,42.0,0.7,10.3,103.0,479.42,385.87
2018,12,29,16,15,377.5,33.5,0.65,10.15,75.0,426.77,331.49
2018,12,29,16,30,340.0,25.0,0.6,10.0,47.0,359.14,161.41
2018,12,29,16,45,184.0,14.0,0.55,9.9,24.5,159.77,0.0
2018,12,29,17,0,28.0,3.0,0.5,9.8,2.0,0.0,0.0
2018,12,29,17,15,14.0,1.5,0.5,9.7,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,33.5,4.0,1.95,4.7,4.5,0.0,0.0
2018,12,30,7,30,67.0,8.0,2.0,4.8,9.0,6.29,0.0
2018,12,30,7,45,148.5,21.5,2.1,4.95,33.0,16.35,0.0
2018,12,30,8,0,230.0,35.0,2.2,5.1,57.0,26.55,16.74
2018,12,30,8,15,287.0,45.5,2.05,5.35,87.0,34.46,25.26
2018,12,30,8,30,344.0,56.0,1.9,5.6,117.0,57.15,35.93
2018,12,30,8,45,446.5,61.5,1.75,5.8,161.0,99.92,62.51
2018,12,30,9,0,549.0,67.0,1.6,6.0,205.0,152.64,102.4
2018,12,30,9,15,651.5,64.5,1.45,6.4,252.5,210.58,150.48
2018,12,30,9,30,754.0,62.0,1.3,6.8,300.0,280.94,211.21
2018,12,30,9,45,782.5,63.0,1.15,7.15,333.0,338.85,264.02
2018,12,30,10,0,811.0,64.0,1.0,7.5,366.0,398.94,317.31
2018,12,30,10,15,829.5,65.5,0.9,7.85,393.5,456.88,367.3
2018,12,30,10,30,848.0,67.0,0.8,8.2,421.0,515.34,415.66
2018,12,30,10,45,809.5,78.5,0.7,8.55,429.5,552.64,445.76
2018,12,30,11,0,771.0,90.0,0.6,8.9,438.0,584.16,469.99
2018,12,30,11,15,769.5,92.5,0.85,9.35,448.5,625.35,504.35
2018,12,30,11,30,768.0,95.0,1.1,9.8,459.0,664.34,536.21
2018,12,30,11,45,835.0,81.5,1.3,10.3,482.0,734.62,589.45
2018,12,30,12,0,902.0,68.0,1.5,10.8,505.0,798.19,635.63
2018,12,30,12,15,900.0,68.5,1.65,11.25,503.5,830.85,658.89
2018,12,30,12,30,898.0,69.0,1.8,11.7,502.0,860.41,680.27
2018,12,30,12,45,892.0,69.0,1.95,12.1,492.5,882.62,696.6
2018,12,30,13,0,886.0,69.0,2.1,12.5,483.0,901.34,710.6
2018,12,30,13,15,877.5,68.5,2.05,12.75,467.0,913.58,718.42
2018,12,30,13,30,869.0,68.0,2.0,13.0,451.0,922.22,723.84
2018,12,30,13,45,855.0,67.5,2.0,13.25,428.0,932.89,731.37
2018,12,30,14,0,841.0,67.0,2.0,13.5,405.0,929.1,728.82
2018,12,30,14,15,821.0,65.0,1.8,13.4,375.5,913.8,716.92
2018,12,30,14,30,801.0,63.0,1.6,13.3,346.0,894.95,702.4
2018,12,30,14,45,772.0,60.5,1.35,13.2,311.0,863.36,677.86
2018,12,30,15,0,743.0,58.0,1.1,13.1,276.0,828.72,650.56
2018,12,30,15,15,681.0,56.0,1.1,13.1,235.0,760.43,601.69
2018,12,30,15,30,619.0,54.0,1.1,13.1,194.0,700.33,557.05
2018,12,30,15,45,459.5,51.0,1.05,11.6,143.5,540.12,437.29
2018,12,30,16,0,300.0,48.0,1.0,10.1,93.0,380.79,311.83
2018,12,30,16,15,248.0,37.0,1.05,9.55,66.0,317.52,253.03
2018,12,30,16,30,196.0,26.0,1.1,9.0,39.0,243.34,123.17
2018,12,30,16,45,110.0,15.0,1.15,8.5,21.0,100.87,0.0
2018,12,30,17,0,24.0,4.0,1.2,8.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.25,7.8,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.5,5.5,4.85,3.55,6.5,0.0,0.0
2018,12,31,7,30,161.0,11.0,4.9,3.9,13.0,8.65,0.0
2018,12,31,7,45,318.0,19.0,4.95,4.25,43.0,17.29,0.0
2018,12,31,8,0,475.0,27.0,5.0,4.6,73.0,24.88,15.3
2018,12,31,8,15,512.5,35.5,5.15,5.25,107.5,32.49,23.45
2018,12,31,8,30,550.0,44.0,5.3,5.9,142.0,57.25,31.61
2018,12,31,8,45,673.0,42.0,5.4,6.5,191.0,107.34,59.38
2018,12,31,9,0,796.0,40.0,5.5,7.1,240.0,170.7,106.77
2018,12,31,9,15,825.0,43.5,5.75,7.7,278.5,230.67,161.14
2018,12,31,9,30,854.0,47.0,6.0,8.3,317.0,293.43,220.28
2018,12,31,9,45,873.0,49.5,6.2,8.9,350.5,354.27,278.39
2018,12,31,10,0,892.0,52.0,6.4,9.5,384.0,416.16,336.52
2018,12,31,10,15,906.5,53.5,6.4,9.9,412.0,475.69,391.48
2018,12,31,10,30,921.0,55.0,6.4,10.3,440.0,535.17,444.86
2018,12,31,10,45,930.5,56.5,6.45,10.7,461.5,591.53,494.28
2018,12,31,11,0,940.0,58.0,6.5,11.1,483.0,646.79,541.47
2018,12,31,11,15,945.0,59.0,6.45,11.35,497.0,697.16,583.62
2018,12,31,11,30,950.0,60.0,6.4,11.6,511.0,745.5,622.12
2018,12,31,11,45,951.5,61.0,6.35,11.85,517.5,789.01,654.94
2018,12,31,12,0,953.0,62.0,6.3,12.1,524.0,829.8,685.4
2018,12,31,12,15,950.5,62.5,6.25,12.2,522.5,863.83,710.88
2018,12,31,12,30,948.0,63.0,6.2,12.3,521.0,894.56,733.8
2018,12,31,12,45,941.0,64.0,6.15,12.4,512.0,918.6,751.65
2018,12,31,13,0,934.0,65.0,6.1,12.5,503.0,938.96,766.81
2018,12,31,13,15,927.0,64.0,6.1,12.5,486.5,952.95,777.86
2018,12,31,13,30,920.0,63.0,6.1,12.5,470.0,963.17,786.24
2018,12,31,13,45,908.0,62.0,6.05,12.55,446.5,964.87,787.91
2018,12,31,14,0,896.0,61.0,6.0,12.6,423.0,962.81,786.86
2018,12,31,14,15,878.5,59.0,5.8,12.4,393.0,950.3,777.79
2018,12,31,14,30,861.0,57.0,5.6,12.2,363.0,934.24,765.94
2018,12,31,14,45,836.0,55.0,5.4,12.0,328.0,918.11,753.73
2018,12,31,15,0,811.0,53.0,5.2,11.8,293.0,887.89,730.26
2018,12,31,15,15,773.0,50.0,5.2,11.8,253.5,840.92,693.78
2018,12,31,15,30,735.0,47.0,5.2,11.8,214.0,791.56,653.82
2018,12,31,15,45,442.0,45.5,3.0,11.55,140.5,516.97,428.25
2018,12,31,16,0,149.0,44.0,0.8,11.3,67.0,214.34,175.89
2018,12,31,16,15,107.5,34.5,0.8,10.95,48.5,166.7,132.42
2018,12,31,16,30,66.0,25.0,0.8,10.6,30.0,114.58,60.31
2018,12,31,16,45,39.0,13.0,0.85,10.2,15.5,41.85,0.0
2018,12,31,17,0,12.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,12,31,17,15,6.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
